Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,8.34
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,29.26,19.63
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,41.7,30.99
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,55.52,43.39
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,69.46,55.71
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,82.6,67.26
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,95.83,78.74
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,156.72,130.64
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,226.42,190.02
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,209.0,175.37
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,186.43,155.83
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,307.74,259.54
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,440.62,370.31
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,461.87,387.23
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,481.51,402.97
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,440.42,368.2
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,401.59,334.7
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,298.89,249.27
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,193.96,160.01
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,190.66,157.12
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,187.34,154.06
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,173.51,142.47
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,159.62,130.83
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,201.22,166.53
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,256.71,213.41
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,190.38,157.71
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,137.17,112.51
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,136.51,112.24
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,136.12,112.14
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,123.89,102.11
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,111.7,92.0
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,97.85,80.16
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,83.99,68.18
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,68.96,55.11
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,53.84,41.74
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,39.14,28.5
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,25.07,15.72
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,14.37,4.45
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,8.34,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,16.7,8.32
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,29.26,19.62
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,41.7,30.95
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,55.51,43.36
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,69.45,55.72
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,83.05,67.59
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,96.75,79.37
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,101.17,82.85
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,105.55,86.25
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,126.1,103.54
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,146.9,120.81
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,182.75,150.67
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,225.95,186.18
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,223.12,183.37
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,225.6,185.18
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,190.99,156.1
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,155.76,126.48
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,124.43,100.5
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,93.43,74.5
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,103.62,83.2
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,113.94,91.91
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,147.61,120.21
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,182.53,149.18
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,209.66,171.66
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,237.58,194.61
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,214.69,175.71
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,191.84,156.99
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,125.24,101.76
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,62.33,48.45
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,56.73,43.96
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,51.13,39.29
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,45.06,34.09
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,39.0,28.82
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,32.02,22.71
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,25.04,16.5
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,18.54,10.6
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,12.04,4.67
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.94,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.91,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,11.95,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,24.25,14.44
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,49.14,25.92
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,95.4,54.07
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,144.4,92.3
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,200.06,140.29
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,201.9,156.02
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,167.16,136.09
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,189.93,155.33
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,212.81,174.12
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,237.88,194.63
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,263.64,215.41
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,306.25,249.75
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,346.58,281.83
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,405.48,329.72
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,477.15,386.88
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,510.29,412.17
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,543.91,437.75
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,527.46,423.9
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,507.54,407.48
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,555.38,445.5
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,603.89,483.2
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,746.49,595.02
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,860.9,677.55
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,858.07,675.54
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,851.72,672.19
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,844.4,667.98
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,826.99,656.59
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,802.57,640.19
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,775.21,621.61
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,738.87,595.92
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,700.44,568.31
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,653.62,533.06
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,605.65,496.17
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,543.28,447.37
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,481.88,396.99
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,404.79,331.65
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,331.87,266.26
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,231.57,159.88
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,106.98,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,11.0,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,22.45,13.17
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,48.84,23.33
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,99.74,53.35
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,153.52,95.79
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,213.2,148.18
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,271.36,201.97
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,332.83,258.44
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,390.36,310.84
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,448.65,362.24
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,503.03,410.09
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,556.85,456.05
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,606.16,496.41
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,653.78,534.22
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,696.99,567.38
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,737.81,597.22
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,773.1,621.1
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,805.25,642.45
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,831.27,660.42
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,853.85,675.93
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,871.08,686.82
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,884.63,695.21
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,891.62,700.39
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,894.83,703.13
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,890.95,701.05
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,883.37,696.56
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,868.89,687.31
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,850.95,675.73
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,824.74,658.2
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,795.68,638.55
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,765.52,618.04
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,726.49,590.58
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,676.77,554.48
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,626.09,516.69
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,563.21,467.66
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,501.3,416.55
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,420.81,348.2
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,344.77,279.95
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,237.26,169.62
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,117.06,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,12.64,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,25.01,15.27
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,47.77,31.05
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,82.8,56.14
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,120.34,87.1
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,161.34,122.93
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,200.63,158.42
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,242.76,196.55
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,323.08,263.51
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,420.67,345.43
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,472.8,390.76
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,524.88,434.78
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,572.48,473.9
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,618.95,510.93
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,660.08,543.04
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,699.22,572.86
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,736.49,599.88
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,767.3,621.03
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,792.21,637.75
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,813.95,652.16
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,830.03,662.49
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,842.67,670.46
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,848.8,675.11
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,851.4,677.43
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,747.67,601.02
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,623.95,504.32
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,446.06,364.59
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,257.34,209.53
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,450.63,373.63
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,628.39,516.66
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,583.62,481.37
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,543.78,450.84
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,493.98,411.31
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,444.61,371.32
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,389.81,326.67
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,336.61,281.81
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,266.98,221.71
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,202.58,164.23
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,112.12,79.48
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,15.25,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,14.31,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,28.34,17.69
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,50.89,31.91
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,91.87,58.59
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,135.27,92.61
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,184.8,134.78
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,233.12,177.77
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,287.79,226.34
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,205.51,166.26
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,84.8,67.61
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,63.74,49.53
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,42.76,31.39
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,70.76,55.25
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,99.08,79.01
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,91.47,72.43
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,83.87,65.93
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,87.66,68.93
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,91.49,71.95
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,51.19,37.95
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,11.15,3.88
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,54.92,41.16
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,99.27,78.48
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,90.58,71.18
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,82.0,64.03
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,84.82,66.35
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,87.78,68.79
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,162.24,131.74
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,254.33,207.79
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,129.38,104.6
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,15.78,7.92
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,14.38,6.79
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.12,4.03
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.26,2.42
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,7.87,1.21
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,6.48,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,11.54,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,23.37,13.53
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,46.1,24.03
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,93.25,51.58
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,142.38,89.15
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,199.58,138.04
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,169.1,128.62
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,96.68,77.83
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,137.15,111.44
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,182.93,148.92
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,272.13,221.77
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,377.03,306.42
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,497.88,402.84
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,626.11,502.71
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,668.67,534.85
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,709.11,565.23
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,744.28,588.78
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,776.81,610.22
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,804.21,628.21
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,828.42,643.9
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,847.03,655.95
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,862.19,665.69
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,870.04,671.41
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,874.22,674.77
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,872.71,673.05
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,867.55,668.98
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,853.82,660.99
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,836.69,650.72
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,812.45,634.52
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,785.26,616.21
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,750.35,591.26
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,719.64,568.97
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,672.67,534.5
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,624.62,498.44
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,564.43,454.57
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,505.03,408.11
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,426.85,344.63
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,352.99,281.05
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,250.76,183.72
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,147.82,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,12.26,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,25.25,14.91
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,46.5,27.09
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,89.2,54.15
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,132.64,87.81
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,181.21,128.9
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,227.65,169.75
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,278.78,215.06
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,344.81,271.04
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,420.01,333.86
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,472.33,378.58
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,524.63,422.13
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,487.85,393.46
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,423.73,341.11
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,446.52,358.73
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,468.22,374.81
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,410.82,327.97
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,345.57,274.44
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,304.53,241.67
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,251.77,199.21
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,224.47,177.09
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,196.82,154.58
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,234.81,185.4
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,286.6,226.63
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,335.63,265.98
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,397.84,314.73
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,438.9,348.26
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,491.18,389.68
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,243.5,196.23
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,16.7,8.27
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,241.91,198.9
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,457.56,369.28
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,418.89,337.52
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,380.44,307.12
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,432.38,349.57
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,465.02,374.34
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,391.27,313.65
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,321.73,254.27
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,221.81,162.91
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,119.0,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,45.46,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,13.82,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,23.38,13.55
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,45.37,23.75
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,93.52,51.69
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,143.79,90.44
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,202.23,141.22
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,258.3,193.64
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,317.74,249.67
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,374.49,302.83
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,432.78,356.23
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,487.34,406.04
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,541.74,454.54
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,589.54,495.73
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,637.23,535.7
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,680.78,572.31
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,722.2,606.55
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,757.56,632.63
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,790.09,656.23
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,816.61,676.3
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,839.89,693.88
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,857.55,705.91
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,871.68,715.3
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,649.05,539.43
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,377.04,310.66
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,522.69,434.99
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,655.73,545.8
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,556.17,464.94
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,457.96,384.0
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,499.16,420.6
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,523.38,443.15
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,383.55,325.54
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,226.21,190.23
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,202.33,170.32
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,178.56,150.07
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,152.59,128.03
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,126.86,105.68
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,97.77,79.71
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,68.8,53.56
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,37.76,24.98
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,12.06,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,6.2,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,11.55,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,23.39,14.02
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,45.31,24.22
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,94.42,52.81
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,146.06,93.06
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,205.8,145.45
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,262.81,198.62
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,323.19,254.95
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,380.64,308.3
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,439.41,361.36
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,494.45,409.62
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,549.25,455.95
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,597.95,496.05
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,646.54,534.69
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,690.37,569.14
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,732.01,600.93
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,766.82,624.4
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,798.62,645.24
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,825.06,663.08
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,848.2,678.46
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,866.34,688.96
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,880.92,696.93
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,888.43,701.2
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,892.25,703.02
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,888.62,699.17
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,881.36,693.03
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,874.23,689.11
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,856.78,678.01
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,831.18,661.25
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,802.59,642.34
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,765.59,617.69
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,726.38,591.05
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,677.03,555.63
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,626.67,518.51
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,564.34,470.51
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,508.21,424.57
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,428.61,357.22
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,353.67,290.86
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,198.93,154.64
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,41.85,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,13.45,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,26.28,16.43
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,46.82,32.11
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,78.35,55.25
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,112.39,83.29
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,149.22,115.08
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,184.96,146.68
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,222.85,180.08
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,251.26,205.58
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,276.86,227.63
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,321.23,264.25
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,369.24,303.17
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,493.24,403.29
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,628.34,508.94
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,671.3,540.98
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,712.25,571.56
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,674.22,539.71
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,615.76,492.72
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,548.99,440.6
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,473.95,380.74
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,472.36,379.58
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,469.76,377.08
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,488.42,392.46
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,506.67,407.39
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,554.81,445.13
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,588.98,471.98
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,566.5,455.0
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,542.74,437.5
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,532.48,431.3
