Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,15.5,4.75,2.5,36.5,12.23,0.0
2016,1,22,8,0,430.0,31.0,5.0,3.0,73.0,24.87,15.74
2016,1,22,8,15,529.0,39.5,5.3,3.5,122.0,41.95,23.0
2016,1,22,8,30,628.0,48.0,5.6,4.0,171.0,93.89,51.54
2016,1,22,8,45,687.5,53.5,5.9,4.5,222.5,146.49,91.43
2016,1,22,9,0,747.0,59.0,6.2,5.0,274.0,205.63,142.97
2016,1,22,9,15,784.5,63.0,6.25,5.5,323.5,263.83,197.36
2016,1,22,9,30,822.0,67.0,6.3,6.0,373.0,325.23,255.12
2016,1,22,9,45,849.5,69.5,6.35,6.5,418.5,384.32,310.59
2016,1,22,10,0,877.0,72.0,6.4,7.0,464.0,444.78,366.03
2016,1,22,10,15,895.0,74.5,6.35,7.0,503.0,501.38,417.55
2016,1,22,10,30,913.0,77.0,6.3,7.0,542.0,557.64,467.45
2016,1,22,10,45,928.0,77.5,6.3,7.5,575.0,609.54,511.77
2016,1,22,11,0,943.0,78.0,6.3,8.0,608.0,660.22,553.91
2016,1,22,11,15,951.0,79.5,6.2,8.5,633.5,705.95,590.69
2016,1,22,11,30,959.0,81.0,6.1,9.0,659.0,749.4,624.02
2016,1,22,11,45,964.0,82.0,6.1,9.5,675.5,787.65,651.83
2016,1,22,12,0,969.0,83.0,6.1,10.0,692.0,823.0,677.2
2016,1,22,12,15,971.5,83.5,6.05,10.0,700.0,852.78,699.24
2016,1,22,12,30,974.0,84.0,6.0,10.0,708.0,879.19,718.73
2016,1,22,12,45,974.5,83.0,6.0,10.5,707.5,898.78,732.0
2016,1,22,13,0,975.0,82.0,6.0,11.0,707.0,914.68,742.59
2016,1,22,13,15,972.5,82.0,5.9,11.0,698.0,925.42,750.3
2016,1,22,13,30,970.0,82.0,5.8,11.0,689.0,932.33,755.3
2016,1,22,13,45,965.0,80.5,5.75,11.0,671.0,931.46,754.99
2016,1,22,14,0,960.0,79.0,5.7,11.0,653.0,926.73,752.01
2016,1,22,14,15,951.0,78.0,5.6,11.0,627.0,915.38,743.96
2016,1,22,14,30,942.0,77.0,5.5,11.0,601.0,900.37,733.37
2016,1,22,14,45,928.0,75.5,5.45,11.0,567.0,877.06,716.94
2016,1,22,15,0,914.0,74.0,5.4,11.0,533.0,850.55,698.15
2016,1,22,15,15,895.0,71.5,5.25,10.5,492.5,815.81,673.77
2016,1,22,15,30,876.0,69.0,5.1,10.0,452.0,785.16,652.35
2016,1,22,15,45,850.0,66.0,4.95,10.0,406.5,739.51,617.73
2016,1,22,16,0,824.0,63.0,4.8,10.0,361.0,692.28,581.38
2016,1,22,16,15,785.0,59.0,4.25,9.0,311.0,633.61,535.44
2016,1,22,16,30,746.0,55.0,3.7,8.0,261.0,575.0,487.82
2016,1,22,16,45,685.5,49.0,3.2,7.5,209.5,501.32,424.63
2016,1,22,17,0,625.0,43.0,2.7,7.0,158.0,430.4,361.28
2016,1,22,17,15,518.0,34.5,2.5,6.5,109.5,335.75,276.26
2016,1,22,17,30,411.0,26.0,2.3,6.0,61.0,249.65,183.51
2016,1,22,17,45,205.5,13.0,2.1,5.5,30.5,100.77,0.0
2016,1,22,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,222.0,14.5,1.25,0.5,36.5,11.28,0.0
2016,1,23,8,0,444.0,29.0,1.4,1.0,73.0,25.04,16.19
2016,1,23,8,15,541.0,37.0,1.35,1.5,122.0,42.06,23.27
2016,1,23,8,30,638.0,45.0,1.3,2.0,171.0,91.64,49.54
2016,1,23,8,45,696.0,50.0,1.3,3.0,222.0,144.23,89.15
2016,1,23,9,0,754.0,55.0,1.3,4.0,273.0,203.15,139.75
2016,1,23,9,15,790.5,59.0,1.3,4.5,322.5,261.54,193.28
2016,1,23,9,30,827.0,63.0,1.3,5.0,372.0,323.01,249.54
2016,1,23,9,45,852.0,65.5,1.3,6.0,416.5,381.5,302.03
2016,1,23,10,0,877.0,68.0,1.3,7.0,461.0,441.21,353.71
2016,1,23,10,15,894.5,70.5,1.3,7.5,500.5,497.59,401.56
2016,1,23,10,30,912.0,73.0,1.3,8.0,540.0,553.63,447.41
2016,1,23,10,45,923.5,74.5,1.35,8.5,572.0,604.6,488.18
2016,1,23,11,0,935.0,76.0,1.4,9.0,604.0,654.1,526.59
2016,1,23,11,15,943.0,77.0,1.4,9.5,629.0,699.06,560.1
2016,1,23,11,30,951.0,78.0,1.4,10.0,654.0,741.75,590.24
2016,1,23,11,45,953.5,80.0,1.45,10.5,670.0,779.1,615.44
2016,1,23,12,0,956.0,82.0,1.5,11.0,686.0,813.44,638.34
2016,1,23,12,15,958.5,82.5,1.6,11.0,694.0,842.95,659.55
2016,1,23,12,30,961.0,83.0,1.7,11.0,702.0,869.15,678.53
2016,1,23,12,45,959.5,83.0,1.8,11.5,701.5,888.05,691.27
2016,1,23,13,0,958.0,83.0,1.9,12.0,701.0,903.26,701.62
2016,1,23,13,15,955.0,83.0,2.0,12.0,691.5,913.46,709.93
2016,1,23,13,30,952.0,83.0,2.1,12.0,682.0,919.88,715.83
2016,1,23,13,45,946.0,82.0,2.25,12.5,664.0,918.74,715.85
2016,1,23,14,0,940.0,81.0,2.4,13.0,646.0,913.81,713.37
2016,1,23,14,15,930.5,80.0,2.45,13.0,620.0,902.16,706.67
2016,1,23,14,30,921.0,79.0,2.5,13.0,594.0,886.94,697.6
2016,1,23,14,45,908.0,77.0,2.55,13.0,561.0,864.14,683.2
2016,1,23,15,0,895.0,75.0,2.6,13.0,528.0,838.16,666.53
2016,1,23,15,15,876.5,72.5,2.55,13.0,488.0,804.18,643.21
2016,1,23,15,30,858.0,70.0,2.5,13.0,448.0,774.36,622.8
2016,1,23,15,45,832.0,67.0,2.45,13.0,403.0,729.15,590.62
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,682.4,556.77
2016,1,23,16,15,767.0,60.0,2.15,12.0,308.5,624.24,514.09
2016,1,23,16,30,728.0,56.0,1.9,11.0,259.0,566.18,469.23
2016,1,23,16,45,668.0,50.0,1.7,10.0,208.5,493.35,409.94
2016,1,23,17,0,608.0,44.0,1.5,9.0,158.0,423.27,350.12
2016,1,23,17,15,504.5,35.5,1.55,8.5,110.0,330.9,269.44
2016,1,23,17,30,401.0,27.0,1.6,8.0,62.0,254.02,188.23
2016,1,23,17,45,200.5,13.5,1.7,7.5,31.0,99.53,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,200.0,16.0,3.7,3.0,36.0,12.6,0.0
2016,1,24,8,0,400.0,32.0,4.0,4.0,72.0,25.64,16.51
2016,1,24,8,15,499.5,41.0,4.05,4.5,120.5,42.38,23.86
2016,1,24,8,30,599.0,50.0,4.1,5.0,169.0,90.93,49.95
2016,1,24,8,45,583.0,61.0,4.2,6.0,203.0,136.85,87.25
2016,1,24,9,0,567.0,72.0,4.3,7.0,237.0,180.53,127.6
2016,1,24,9,15,598.5,80.5,4.6,8.0,281.5,231.68,174.07
2016,1,24,9,30,630.0,89.0,4.9,9.0,326.0,285.74,223.3
2016,1,24,9,45,602.5,109.0,5.2,10.0,357.0,331.87,266.29
2016,1,24,10,0,575.0,129.0,5.5,11.0,388.0,374.14,304.42
2016,1,24,10,15,727.0,106.0,5.65,11.5,462.0,455.09,372.79
2016,1,24,10,30,879.0,83.0,5.8,12.0,536.0,548.4,450.65
2016,1,24,10,45,892.5,84.5,5.95,13.0,568.0,599.75,492.69
2016,1,24,11,0,906.0,86.0,6.1,14.0,600.0,647.85,531.13
2016,1,24,11,15,914.5,87.5,6.1,14.5,625.0,692.71,566.6
2016,1,24,11,30,923.0,89.0,6.1,15.0,650.0,735.45,599.24
2016,1,24,11,45,686.5,171.5,6.2,15.5,594.5,690.36,560.24
2016,1,24,12,0,450.0,254.0,6.3,16.0,539.0,617.9,499.08
2016,1,24,12,15,518.0,231.0,6.25,16.0,563.5,662.95,535.89
2016,1,24,12,30,586.0,208.0,6.2,16.0,588.0,708.59,572.56
2016,1,24,12,45,753.0,153.0,6.2,16.5,640.5,806.43,648.12
2016,1,24,13,0,920.0,98.0,6.2,17.0,693.0,890.04,708.82
2016,1,24,13,15,800.5,133.5,6.1,17.0,646.5,846.88,676.21
2016,1,24,13,30,681.0,169.0,6.0,17.0,600.0,796.66,638.87
2016,1,24,13,45,788.5,132.5,5.95,17.5,619.0,853.77,680.79
2016,1,24,14,0,896.0,96.0,5.9,18.0,638.0,902.51,715.63
2016,1,24,14,15,885.5,94.5,5.8,18.0,612.0,889.85,706.53
2016,1,24,14,30,875.0,93.0,5.7,18.0,586.0,873.71,695.32
2016,1,24,14,45,869.5,88.0,5.6,18.0,554.0,854.24,681.79
2016,1,24,15,0,864.0,83.0,5.5,18.0,522.0,831.41,665.85
2016,1,24,15,15,844.0,80.0,5.2,17.5,482.5,796.09,640.84
2016,1,24,15,30,824.0,77.0,4.9,17.0,443.0,758.36,613.86
2016,1,24,15,45,789.5,75.0,4.65,17.0,397.0,708.73,576.63
2016,1,24,16,0,755.0,73.0,4.4,17.0,351.0,658.07,538.17
2016,1,24,16,15,713.5,68.5,3.95,16.0,302.5,599.01,493.88
2016,1,24,16,30,672.0,64.0,3.5,15.0,254.0,545.16,451.19
2016,1,24,16,45,600.0,58.0,3.1,14.5,203.5,467.27,386.61
2016,1,24,17,0,528.0,52.0,2.7,14.0,153.0,393.39,323.08
2016,1,24,17,15,422.0,41.5,2.65,13.5,106.5,301.01,242.85
2016,1,24,17,30,316.0,31.0,2.6,13.0,60.0,217.85,161.5
2016,1,24,17,45,158.0,15.5,2.55,12.5,30.0,101.73,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,20.0,2.85,12.5,32.0,15.8,0.0
2016,1,25,8,0,236.0,40.0,3.1,13.0,64.0,31.35,20.69
2016,1,25,8,15,336.0,53.5,3.25,13.5,109.5,48.95,30.77
2016,1,25,8,30,436.0,67.0,3.4,14.0,155.0,91.94,55.36
2016,1,25,8,45,510.5,75.0,3.55,14.5,204.5,139.8,90.11
2016,1,25,9,0,585.0,83.0,3.7,15.0,254.0,194.5,134.57
2016,1,25,9,15,628.5,89.5,3.6,15.5,301.5,248.03,181.3
2016,1,25,9,30,672.0,96.0,3.5,16.0,349.0,305.79,231.87
2016,1,25,9,45,713.0,97.5,3.4,16.5,394.5,361.63,280.46
2016,1,25,10,0,754.0,99.0,3.3,17.0,440.0,420.54,330.46
2016,1,25,10,15,775.5,102.0,3.15,17.5,479.0,474.43,375.21
2016,1,25,10,30,797.0,105.0,3.0,18.0,518.0,528.74,418.78
2016,1,25,10,45,822.5,104.0,2.85,18.5,552.0,580.98,459.38
2016,1,25,11,0,848.0,103.0,2.7,19.0,586.0,633.2,498.62
2016,1,25,11,15,858.5,104.5,2.5,19.0,611.0,677.89,531.7
2016,1,25,11,30,869.0,106.0,2.3,19.0,636.0,720.78,562.44
2016,1,25,11,45,882.5,104.0,2.15,19.5,655.0,760.03,587.91
2016,1,25,12,0,896.0,102.0,2.0,20.0,674.0,797.1,610.77
2016,1,25,12,15,899.5,102.5,1.95,20.0,682.5,821.68,626.65
2016,1,25,12,30,903.0,103.0,1.9,20.0,691.0,847.67,643.59
2016,1,25,12,45,907.5,101.0,1.85,20.5,692.0,868.55,655.72
2016,1,25,13,0,912.0,99.0,1.8,21.0,693.0,886.08,665.64
2016,1,25,13,15,909.5,98.5,1.75,21.0,684.0,895.89,671.72
2016,1,25,13,30,907.0,98.0,1.7,21.0,675.0,902.08,675.59
2016,1,25,13,45,906.0,95.5,1.7,21.0,659.0,903.63,677.14
2016,1,25,14,0,905.0,93.0,1.7,21.0,643.0,901.52,676.47
2016,1,25,14,15,642.5,163.0,1.65,21.0,546.0,764.75,583.55
2016,1,25,14,30,380.0,233.0,1.6,21.0,449.0,597.97,461.87
2016,1,25,14,45,624.5,158.0,1.55,21.0,489.0,734.4,566.53
2016,1,25,15,0,869.0,83.0,1.5,21.0,529.0,837.54,637.36
2016,1,25,15,15,850.5,80.5,1.35,20.5,489.5,803.93,614.0
2016,1,25,15,30,832.0,78.0,1.2,20.0,450.0,767.82,590.22
2016,1,25,15,45,807.5,74.0,1.1,20.0,405.5,723.09,559.56
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,676.78,527.33
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,618.15,487.33
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,559.68,445.04
2016,1,25,16,45,641.0,55.0,1.0,18.5,212.0,490.29,391.46
2016,1,25,17,0,578.0,49.0,1.0,18.0,161.0,419.92,334.52
2016,1,25,17,15,474.5,39.5,1.05,17.5,113.0,327.66,257.83
2016,1,25,17,30,371.0,30.0,1.1,17.0,65.0,244.34,179.51
2016,1,25,17,45,185.5,15.0,1.2,16.5,32.5,114.27,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,92.5,19.0,4.55,6.0,28.5,14.94,0.0
2016,1,26,8,0,185.0,38.0,4.8,6.0,57.0,29.61,19.93
2016,1,26,8,15,244.0,56.0,5.05,6.0,96.0,49.13,33.22
2016,1,26,8,30,303.0,74.0,5.3,6.0,135.0,87.25,58.37
2016,1,26,8,45,359.5,84.0,5.55,6.5,176.0,125.13,87.24
2016,1,26,9,0,416.0,94.0,5.8,7.0,217.0,169.39,124.54
2016,1,26,9,15,359.0,121.0,5.85,7.5,240.0,206.21,161.0
2016,1,26,9,30,302.0,148.0,5.9,8.0,263.0,234.81,189.35
2016,1,26,9,45,224.0,175.0,6.0,8.5,265.5,250.38,205.55
2016,1,26,10,0,146.0,202.0,6.1,9.0,268.0,254.83,210.67
2016,1,26,10,15,215.0,213.5,6.1,9.0,320.5,308.19,255.71
2016,1,26,10,30,284.0,225.0,6.1,9.0,373.0,372.29,309.6
2016,1,26,10,45,304.5,236.5,6.2,9.5,403.5,411.32,341.81
2016,1,26,11,0,325.0,248.0,6.3,10.0,434.0,451.56,374.64
2016,1,26,11,15,329.5,259.0,6.35,10.0,454.5,481.84,399.48
2016,1,26,11,30,334.0,270.0,6.4,10.0,475.0,511.66,423.71
2016,1,26,11,45,188.5,272.0,6.45,10.5,388.5,414.61,342.26
2016,1,26,12,0,43.0,274.0,6.5,11.0,302.0,306.02,249.88
2016,1,26,12,15,21.5,204.0,6.6,11.0,218.0,211.47,172.1
2016,1,26,12,30,0.0,134.0,6.7,11.0,134.0,126.1,100.61
2016,1,26,12,45,0.0,137.0,6.8,11.0,137.0,129.12,103.17
2016,1,26,13,0,0.0,140.0,6.9,11.0,140.0,132.17,105.73
2016,1,26,13,15,0.0,111.0,6.95,10.5,111.0,104.03,82.4
2016,1,26,13,30,0.0,82.0,7.0,10.0,82.0,76.43,59.34
2016,1,26,13,45,0.0,107.0,7.1,10.0,107.0,100.24,79.53
2016,1,26,14,0,0.0,132.0,7.2,10.0,132.0,124.92,100.41
2016,1,26,14,15,0.0,106.5,6.85,10.0,106.5,99.89,79.42
2016,1,26,14,30,0.0,81.0,6.5,10.0,81.0,75.45,58.84
2016,1,26,14,45,0.0,54.0,6.2,10.0,54.0,50.24,37.46
2016,1,26,15,0,0.0,27.0,5.9,10.0,27.0,25.08,15.96
2016,1,26,15,15,0.0,37.5,5.45,9.5,37.5,34.84,24.49
2016,1,26,15,30,0.0,48.0,5.0,9.0,48.0,44.61,33.07
2016,1,26,15,45,0.0,43.0,4.6,9.0,43.0,39.95,29.12
2016,1,26,16,0,0.0,38.0,4.2,9.0,38.0,35.28,25.15
2016,1,26,16,15,0.0,32.5,3.95,8.5,32.5,30.16,20.78
2016,1,26,16,30,0.0,27.0,3.7,8.0,27.0,25.04,16.35
2016,1,26,16,45,0.0,22.0,3.5,8.0,22.0,20.39,12.24
2016,1,26,17,0,0.0,17.0,3.3,8.0,17.0,15.75,8.07
2016,1,26,17,15,0.0,12.0,3.35,7.5,12.0,11.11,3.89
2016,1,26,17,30,0.0,7.0,3.4,7.0,7.0,6.48,0.0
2016,1,26,17,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,134.0,18.0,3.6,2.5,32.0,14.13,0.0
2016,1,27,8,0,268.0,36.0,3.8,3.0,64.0,28.02,18.92
2016,1,27,8,15,329.5,51.0,3.8,3.5,105.0,46.72,30.25
2016,1,27,8,30,391.0,66.0,3.8,4.0,146.0,87.47,55.48
2016,1,27,8,45,446.0,74.5,3.85,5.0,189.0,128.93,86.98
2016,1,27,9,0,501.0,83.0,3.9,6.0,232.0,177.93,128.56
2016,1,27,9,15,550.5,90.5,4.0,6.5,279.5,229.24,174.38
2016,1,27,9,30,600.0,98.0,4.1,7.0,327.0,285.6,225.1
2016,1,27,9,45,366.0,150.5,4.25,8.0,295.0,282.32,229.75
2016,1,27,10,0,132.0,203.0,4.4,9.0,263.0,249.83,205.78
2016,1,27,10,15,520.0,140.5,4.3,9.5,407.5,389.67,321.1
2016,1,27,10,30,908.0,78.0,4.2,10.0,552.0,559.85,459.61
2016,1,27,10,45,921.0,79.5,4.1,10.5,585.0,611.99,501.48
2016,1,27,11,0,934.0,81.0,4.0,11.0,618.0,662.8,541.59
2016,1,27,11,15,942.5,82.0,3.95,11.0,643.5,708.53,577.9
2016,1,27,11,30,951.0,83.0,3.9,11.0,669.0,752.04,610.79
2016,1,27,11,45,955.0,84.5,3.9,11.5,686.0,790.37,637.41
2016,1,27,12,0,959.0,86.0,3.9,12.0,703.0,825.77,661.63
2016,1,27,12,15,962.0,86.0,3.9,12.0,712.0,855.63,682.9
2016,1,27,12,30,965.0,86.0,3.9,12.0,721.0,882.16,701.77
2016,1,27,12,45,967.0,85.5,3.9,12.5,721.0,903.83,715.88
2016,1,27,13,0,969.0,85.0,3.9,13.0,721.0,921.89,727.46
2016,1,27,13,15,966.5,84.5,3.85,13.0,712.5,932.38,734.81
2016,1,27,13,30,964.0,84.0,3.8,13.0,704.0,939.01,739.61
2016,1,27,13,45,961.0,82.0,3.8,13.0,687.0,939.58,740.59
2016,1,27,14,0,958.0,80.0,3.8,13.0,670.0,936.26,739.04
2016,1,27,14,15,950.0,79.0,3.75,13.0,644.5,925.96,732.37
2016,1,27,14,30,942.0,78.0,3.7,13.0,619.0,911.96,723.25
2016,1,27,14,45,930.0,76.5,3.65,13.0,585.5,890.39,708.8
2016,1,27,15,0,918.0,75.0,3.6,13.0,552.0,865.52,692.05
2016,1,27,15,15,901.0,72.5,3.4,12.5,512.0,832.23,669.51
2016,1,27,15,30,884.0,70.0,3.2,12.0,472.0,796.29,644.85
2016,1,27,15,45,862.0,66.5,3.0,12.0,426.5,759.34,617.98
2016,1,27,16,0,840.0,63.0,2.8,12.0,381.0,713.8,584.21
2016,1,27,16,15,804.5,59.0,2.4,11.0,331.0,656.61,541.82
2016,1,27,16,30,769.0,55.0,2.0,10.0,281.0,599.2,497.75
2016,1,27,16,45,716.0,49.5,1.6,9.0,229.0,529.19,440.19
2016,1,27,17,0,663.0,44.0,1.2,8.0,177.0,461.31,381.73
2016,1,27,17,15,567.5,36.0,1.2,7.5,126.5,370.41,303.22
2016,1,27,17,30,472.0,28.0,1.2,7.0,76.0,286.93,223.1
2016,1,27,17,45,236.0,14.0,1.25,6.5,38.0,134.94,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.0,14.5,3.35,4.0,40.5,11.99,0.0
2016,1,28,8,0,476.0,29.0,3.7,5.0,81.0,24.63,15.87
2016,1,28,8,15,568.5,36.5,3.55,6.0,131.0,41.75,22.19
2016,1,28,8,30,661.0,44.0,3.4,7.0,181.0,92.52,48.46
2016,1,28,8,45,716.5,48.5,3.25,8.0,233.0,146.07,88.45
2016,1,28,9,0,772.0,53.0,3.1,9.0,285.0,205.66,139.4
2016,1,28,9,15,807.0,56.5,3.1,10.0,334.5,264.66,193.02
2016,1,28,9,30,842.0,60.0,3.1,11.0,384.0,327.65,250.02
2016,1,28,9,45,867.5,62.0,3.15,12.0,430.0,386.77,303.04
2016,1,28,10,0,893.0,64.0,3.2,13.0,476.0,446.97,355.33
2016,1,28,10,15,910.0,66.0,3.3,13.5,515.5,503.91,404.14
2016,1,28,10,30,927.0,68.0,3.4,14.0,555.0,560.43,451.08
2016,1,28,10,45,939.5,69.0,3.5,15.0,588.0,612.63,492.39
2016,1,28,11,0,952.0,70.0,3.6,16.0,621.0,663.4,531.25
2016,1,28,11,15,959.5,71.0,3.6,16.5,646.5,709.18,565.88
2016,1,28,11,30,967.0,72.0,3.6,17.0,672.0,752.62,596.43
2016,1,28,11,45,970.5,73.5,3.65,17.5,689.0,791.13,622.65
2016,1,28,12,0,974.0,75.0,3.7,18.0,706.0,826.62,646.5
2016,1,28,12,15,976.5,75.5,3.7,18.0,714.5,857.02,667.6
2016,1,28,12,30,979.0,76.0,3.7,18.0,723.0,884.02,686.3
2016,1,28,12,45,979.0,76.0,3.7,18.5,723.0,904.85,699.39
2016,1,28,13,0,979.0,76.0,3.7,19.0,723.0,921.94,709.96
2016,1,28,13,15,977.0,75.5,3.7,19.0,714.0,932.94,717.76
2016,1,28,13,30,975.0,75.0,3.7,19.0,705.0,940.05,723.06
2016,1,28,13,45,971.0,74.0,3.7,19.5,688.0,940.91,722.84
2016,1,28,14,0,967.0,73.0,3.7,20.0,671.0,937.85,720.13
2016,1,28,14,15,959.5,72.0,3.6,20.0,645.5,927.89,713.57
2016,1,28,14,30,952.0,71.0,3.5,20.0,620.0,914.19,704.6
2016,1,28,14,45,936.5,71.0,3.45,20.0,586.5,891.29,689.64
2016,1,28,15,0,921.0,71.0,3.4,20.0,553.0,865.18,672.53
2016,1,28,15,15,904.0,69.0,2.95,19.5,513.0,832.38,649.46
2016,1,28,15,30,887.0,67.0,2.5,19.0,473.0,796.92,624.19
2016,1,28,15,45,864.5,64.0,2.1,18.5,427.5,753.57,593.15
2016,1,28,16,0,842.0,61.0,1.7,18.0,382.0,714.71,564.77
2016,1,28,16,15,806.5,57.5,1.6,17.0,332.5,658.01,525.89
2016,1,28,16,30,771.0,54.0,1.5,16.0,283.0,601.09,485.45
2016,1,28,16,45,718.0,48.5,1.4,15.0,231.0,530.89,431.12
2016,1,28,17,0,665.0,43.0,1.3,14.0,179.0,462.87,375.61
2016,1,28,17,15,571.0,36.0,1.3,14.0,128.5,373.64,299.52
2016,1,28,17,30,477.0,29.0,1.3,14.0,78.0,291.41,222.67
2016,1,28,17,45,238.5,14.5,1.3,14.0,39.0,137.82,20.35
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,15.0,2.9,8.5,42.0,12.42,0.0
2016,1,29,8,0,494.0,30.0,3.3,10.0,84.0,25.57,16.38
2016,1,29,8,15,585.0,37.0,3.4,10.5,135.0,42.62,22.18
2016,1,29,8,30,676.0,44.0,3.5,11.0,186.0,93.87,48.24
2016,1,29,8,45,728.0,49.5,3.6,12.0,238.0,148.88,89.02
2016,1,29,9,0,780.0,55.0,3.7,13.0,290.0,209.53,140.4
2016,1,29,9,15,814.0,58.5,3.7,14.0,340.0,268.87,193.69
2016,1,29,9,30,848.0,62.0,3.7,15.0,390.0,331.02,249.39
2016,1,29,9,45,871.0,64.5,3.7,16.0,436.0,391.24,302.67
2016,1,29,10,0,894.0,67.0,3.7,17.0,482.0,451.23,354.1
2016,1,29,10,15,910.5,69.0,4.05,17.5,521.5,508.13,402.71
2016,1,29,10,30,927.0,71.0,4.4,18.0,561.0,564.57,449.78
2016,1,29,10,45,938.0,73.0,4.75,19.0,594.0,617.1,491.91
2016,1,29,11,0,949.0,75.0,5.1,20.0,627.0,668.09,531.72
2016,1,29,11,15,956.5,76.0,5.15,20.0,652.0,713.92,567.76
2016,1,29,11,30,964.0,77.0,5.2,20.0,677.0,757.4,600.05
2016,1,29,11,45,965.0,79.0,5.3,20.5,693.5,794.67,625.9
2016,1,29,12,0,966.0,81.0,5.4,21.0,710.0,828.78,649.32
2016,1,29,12,15,968.0,81.5,5.45,21.0,718.5,858.72,670.72
2016,1,29,12,30,970.0,82.0,5.5,21.0,727.0,885.25,689.72
2016,1,29,12,45,969.0,82.0,5.55,21.0,726.0,905.21,704.11
2016,1,29,13,0,968.0,82.0,5.6,21.0,725.0,921.43,715.99
2016,1,29,13,15,965.0,82.0,5.6,21.0,716.0,932.14,723.81
2016,1,29,13,30,962.0,82.0,5.6,21.0,707.0,938.98,729.07
2016,1,29,13,45,956.5,81.0,5.65,21.0,689.5,938.6,729.68
2016,1,29,14,0,951.0,80.0,5.7,21.0,672.0,934.35,727.75
2016,1,29,14,15,942.5,79.0,5.6,21.0,646.0,923.67,720.5
2016,1,29,14,30,934.0,78.0,5.5,21.0,620.0,909.33,710.81
2016,1,29,14,45,923.0,76.0,5.45,21.0,587.0,888.09,696.57
2016,1,29,15,0,912.0,74.0,5.4,21.0,554.0,863.52,680.02
2016,1,29,15,15,895.0,72.0,5.15,20.5,514.5,830.9,657.79
2016,1,29,15,30,878.0,70.0,4.9,20.0,475.0,795.64,633.51
2016,1,29,15,45,854.5,67.0,4.65,19.5,429.5,758.28,607.4
2016,1,29,16,0,831.0,64.0,4.4,19.0,384.0,712.38,574.47
2016,1,29,16,15,795.5,60.0,4.05,18.0,334.0,655.3,533.26
2016,1,29,16,30,760.0,56.0,3.7,17.0,284.0,598.01,490.73
2016,1,29,16,45,706.0,50.5,3.4,16.0,232.0,527.44,434.32
2016,1,29,17,0,652.0,45.0,3.1,15.0,180.0,459.1,377.06
2016,1,29,17,15,559.0,37.5,3.0,14.5,130.0,370.08,300.13
2016,1,29,17,30,466.0,30.0,2.9,14.0,80.0,288.03,223.48
2016,1,29,17,45,233.0,15.0,2.85,13.5,40.0,139.92,38.55
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,204.0,18.0,4.0,7.5,40.5,14.09,1.12
2016,1,30,8,0,408.0,36.0,4.2,8.0,81.0,28.88,19.46
2016,1,30,8,15,505.5,45.0,4.15,9.0,131.5,45.99,26.28
2016,1,30,8,30,603.0,54.0,4.1,10.0,182.0,95.17,52.39
2016,1,30,8,45,670.0,59.0,4.1,11.0,235.0,147.89,91.17
2016,1,30,9,0,737.0,64.0,4.1,12.0,288.0,209.94,143.14
2016,1,30,9,15,774.5,68.0,4.15,12.5,338.5,268.35,195.87
2016,1,30,9,30,812.0,72.0,4.2,13.0,389.0,330.07,251.72
2016,1,30,9,45,840.5,74.5,4.3,14.0,435.5,389.89,304.99
2016,1,30,10,0,869.0,77.0,4.4,15.0,482.0,451.26,358.02
2016,1,30,10,15,887.0,79.5,4.5,15.5,522.0,508.82,407.23
2016,1,30,10,30,905.0,82.0,4.6,16.0,562.0,565.33,454.17
2016,1,30,10,45,918.0,83.5,4.7,17.0,595.5,617.7,495.67
2016,1,30,11,0,931.0,85.0,4.8,18.0,629.0,668.75,534.86
2016,1,30,11,15,939.0,86.0,4.85,18.5,654.5,714.39,569.73
2016,1,30,11,30,947.0,87.0,4.9,19.0,680.0,757.77,601.14
2016,1,30,11,45,954.5,87.0,5.0,19.5,698.0,797.23,628.59
2016,1,30,12,0,962.0,87.0,5.1,20.0,716.0,833.95,653.9
2016,1,30,12,15,964.0,87.5,5.1,20.5,724.0,863.92,673.65
2016,1,30,12,30,966.0,88.0,5.1,21.0,732.0,890.51,690.94
2016,1,30,12,45,964.5,88.0,5.15,21.5,731.5,910.1,703.58
2016,1,30,13,0,963.0,88.0,5.2,22.0,731.0,925.95,713.7
2016,1,30,13,15,960.0,87.5,5.2,22.0,722.0,936.15,721.05
2016,1,30,13,30,957.0,87.0,5.2,22.0,713.0,942.48,725.89
2016,1,30,13,45,950.0,86.5,5.2,22.0,694.5,941.43,725.73
2016,1,30,14,0,943.0,86.0,5.2,22.0,676.0,936.55,723.07
2016,1,30,14,15,934.0,85.0,5.1,22.0,650.0,925.55,715.62
2016,1,30,14,30,925.0,84.0,5.0,22.0,624.0,910.91,705.78
2016,1,30,14,45,912.5,81.5,4.9,22.0,590.5,887.96,690.15
2016,1,30,15,0,900.0,79.0,4.8,22.0,557.0,861.73,672.31
2016,1,30,15,15,882.0,77.0,4.55,21.5,517.0,828.55,649.8
2016,1,30,15,30,864.0,75.0,4.3,21.0,477.0,799.59,630.45
2016,1,30,15,45,837.0,72.0,4.05,20.5,430.5,753.06,598.29
2016,1,30,16,0,810.0,69.0,3.8,20.0,384.0,704.98,564.48
2016,1,30,16,15,773.0,65.0,3.6,19.0,334.0,647.39,523.82
2016,1,30,16,30,736.0,61.0,3.4,18.0,284.0,589.7,481.49
2016,1,30,16,45,678.0,55.5,3.2,17.5,232.0,517.25,423.41
2016,1,30,17,0,620.0,50.0,3.0,17.0,180.0,452.35,368.77
2016,1,30,17,15,524.5,41.5,3.1,16.5,130.5,362.4,292.23
2016,1,30,17,30,429.0,33.0,3.2,16.0,81.0,280.36,217.26
2016,1,30,17,45,214.5,16.5,3.3,15.5,40.5,135.11,50.03
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,187.0,18.5,3.7,12.0,40.0,14.47,1.94
2016,1,31,8,0,374.0,37.0,3.9,13.0,80.0,29.68,19.78
2016,1,31,8,15,470.5,46.5,3.8,13.5,128.5,46.71,26.81
2016,1,31,8,30,567.0,56.0,3.7,14.0,177.0,94.24,52.14
2016,1,31,8,45,640.5,59.5,3.65,14.5,230.0,144.44,88.35
2016,1,31,9,0,714.0,63.0,3.6,15.0,283.0,204.75,138.11
2016,1,31,9,15,751.5,67.5,3.45,15.5,332.0,262.4,189.35
2016,1,31,9,30,789.0,72.0,3.3,16.0,381.0,323.4,243.55
2016,1,31,9,45,822.0,73.0,3.2,17.0,427.5,382.24,294.76
2016,1,31,10,0,855.0,74.0,3.1,18.0,474.0,443.13,346.0
2016,1,31,10,15,873.0,76.0,3.05,18.5,514.0,499.28,392.7
2016,1,31,10,30,891.0,78.0,3.0,19.0,554.0,554.97,437.44
2016,1,31,10,45,906.0,78.5,2.95,20.0,587.5,606.86,476.95
2016,1,31,11,0,921.0,79.0,2.9,21.0,621.0,657.62,514.16
2016,1,31,11,15,929.0,80.5,2.95,21.5,646.5,703.4,547.91
2016,1,31,11,30,937.0,82.0,3.0,22.0,672.0,746.97,578.07
2016,1,31,11,45,937.5,85.0,3.05,23.0,688.0,784.22,601.52
2016,1,31,12,0,938.0,88.0,3.1,24.0,704.0,818.38,622.54
2016,1,31,12,15,940.5,88.5,3.05,24.0,713.0,848.17,642.25
2016,1,31,12,30,943.0,89.0,3.0,24.0,722.0,874.68,659.67
2016,1,31,12,45,943.5,88.5,3.0,24.5,722.0,895.0,671.92
2016,1,31,13,0,944.0,88.0,3.0,25.0,722.0,911.7,681.83
2016,1,31,13,15,941.0,87.5,2.9,25.0,713.0,921.7,687.94
2016,1,31,13,30,938.0,87.0,2.8,25.0,704.0,927.91,691.66
2016,1,31,13,45,933.5,86.0,2.75,25.0,687.0,928.43,692.13
2016,1,31,14,0,929.0,85.0,2.7,25.0,670.0,925.16,690.28
2016,1,31,14,15,920.5,83.5,2.5,25.0,644.5,914.05,682.11
2016,1,31,14,30,912.0,82.0,2.3,25.0,619.0,899.33,671.66
2016,1,31,14,45,901.0,80.0,2.15,25.0,586.0,878.38,657.58
2016,1,31,15,0,890.0,78.0,2.0,25.0,553.0,854.17,641.4
2016,1,31,15,15,872.5,75.5,1.8,24.5,513.5,820.92,619.83
2016,1,31,15,30,855.0,73.0,1.6,24.0,474.0,791.92,601.05
2016,1,31,15,45,830.0,70.0,1.4,24.0,428.5,747.11,569.9
2016,1,31,16,0,805.0,67.0,1.2,24.0,383.0,700.69,537.34
2016,1,31,16,15,769.0,63.0,1.15,23.0,333.5,643.91,500.16
2016,1,31,16,30,733.0,59.0,1.1,22.0,284.0,587.0,461.45
2016,1,31,16,45,676.5,54.0,1.05,21.5,232.5,516.15,407.97
2016,1,31,17,0,620.0,49.0,1.0,21.0,181.0,447.66,353.77
2016,1,31,17,15,526.0,41.0,1.05,20.0,131.5,363.66,285.72
2016,1,31,17,30,432.0,33.0,1.1,19.0,82.0,282.72,215.32
2016,1,31,17,45,216.0,16.5,1.15,18.5,41.0,136.96,60.35
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
