Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,191.0,19.0,1.45,12.0,41.0,14.85,2.86
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,30.52,20.61
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,47.91,27.62
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,95.95,53.23
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,147.1,90.39
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,205.39,138.33
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,176.34,130.79
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,103.76,81.46
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,116.09,91.37
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,128.48,101.13
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,144.25,113.53
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,160.26,126.01
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,232.8,184.16
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,307.34,242.97
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,409.32,324.79
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,522.61,414.19
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,669.59,531.1
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,813.07,639.86
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,841.4,660.19
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,866.5,678.81
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,886.01,692.59
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,901.95,703.92
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,911.32,711.56
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,917.0,716.73
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,915.16,716.62
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,917.06,719.42
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,905.04,711.59
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,889.52,701.37
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,864.75,684.43
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,836.98,665.32
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,802.44,640.08
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,765.49,612.99
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,716.08,576.28
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,670.3,541.98
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,611.71,497.52
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,553.57,451.32
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,477.91,389.76
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,405.7,329.4
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,317.0,254.31
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,236.02,182.58
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,115.3,57.51
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,13.01,2.43
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,26.69,17.6
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,47.87,26.3
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,100.04,53.6
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,155.05,94.54
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,216.28,146.48
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,276.37,201.1
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,339.41,258.65
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,400.24,313.47
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,462.33,367.91
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,520.64,418.78
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,578.55,467.92
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,631.77,511.14
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,683.44,551.85
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,730.57,589.14
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,775.41,622.45
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,814.39,649.48
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,850.27,674.02
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,881.25,695.65
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,908.8,714.73
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,929.72,727.9
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,946.86,738.41
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,957.42,745.45
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,964.03,749.85
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,964.48,750.41
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,961.01,748.39
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,949.84,740.38
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,934.91,729.89
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,912.9,714.86
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,887.55,697.55
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,853.68,673.69
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,823.97,653.62
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,778.24,620.58
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,730.75,585.93
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,672.37,543.9
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,613.78,500.43
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,541.37,443.22
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,471.17,385.12
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,384.76,312.65
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,300.97,238.13
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,147.61,84.31
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,13.38,3.33
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,27.49,18.85
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,46.37,25.45
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,101.06,55.87
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,155.79,97.58
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,217.4,151.36
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,254.23,194.61
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,269.31,216.3
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,356.93,289.29
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,466.92,382.06
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,525.09,433.21
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,582.71,482.37
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,637.01,527.51
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,689.91,570.23
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,737.15,607.19
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,781.97,639.42
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,821.16,667.02
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,857.17,692.0
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,887.62,713.46
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,914.56,732.26
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,935.61,746.02
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,952.79,757.05
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,963.91,764.9
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,971.04,770.05
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,970.78,770.06
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,966.54,767.43
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,956.33,760.68
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,942.32,751.39
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,919.88,736.46
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,894.1,719.17
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,860.83,696.95
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,824.8,672.52
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,786.79,645.06
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,740.02,610.56
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,682.93,568.04
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,625.42,524.5
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,555.13,466.85
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,486.73,408.0
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,397.97,331.4
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,322.03,261.07
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,200.85,126.6
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,73.76,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,9.53,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,18.55,7.53
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,27.96,19.49
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,47.71,25.64
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,101.66,54.29
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,158.66,97.75
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,221.1,151.61
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,282.67,207.79
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,348.14,267.13
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,409.71,321.87
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,471.99,375.33
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,530.73,425.7
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,588.91,474.15
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,642.8,517.09
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,695.07,557.55
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,743.44,594.43
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,789.42,626.81
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,826.93,651.88
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,860.82,674.27
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,892.14,695.07
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,920.0,713.38
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,942.18,726.98
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,960.61,738.11
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,971.83,744.61
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,979.05,748.55
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,980.67,749.52
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,978.29,748.01
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,967.04,740.73
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,951.95,731.1
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,926.62,714.63
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,898.13,696.13
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,871.88,679.14
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,835.56,654.94
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,789.77,623.35
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,742.13,590.06
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,684.06,550.48
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,625.66,509.31
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,553.37,453.91
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,483.12,397.14
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,399.1,327.69
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,317.18,255.44
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,198.79,131.09
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,71.73,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,10.48,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,19.23,8.5
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,29.08,20.42
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,48.95,27.49
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,100.88,56.14
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,158.08,100.39
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,218.2,152.44
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,277.08,206.26
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,338.95,262.73
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,398.45,316.65
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,458.65,369.92
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,516.02,419.14
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,573.17,466.55
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,625.64,508.94
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,674.54,547.37
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,720.83,583.62
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,764.97,616.4
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,803.16,642.31
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,838.42,665.8
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,868.57,686.91
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,895.44,705.59
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,915.93,718.4
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,932.78,728.68
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,943.06,735.8
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,949.54,740.43
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,899.22,705.22
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,842.95,665.82
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,884.44,698.14
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,926.3,730.03
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,899.81,711.71
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,870.29,691.75
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,835.02,667.03
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,797.21,640.34
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,749.41,606.22
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,705.17,574.35
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,645.96,530.83
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,586.92,485.46
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,512.41,425.7
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,440.83,366.05
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,351.92,291.28
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,270.07,218.85
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,146.47,99.48
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,11.44,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,19.59,9.12
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,28.95,20.13
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,49.18,26.96
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,104.12,57.97
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,159.32,100.51
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,220.14,153.56
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,280.14,209.18
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,343.17,267.76
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,404.15,324.16
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,466.46,380.42
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,524.96,432.79
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,582.75,483.25
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,636.51,528.29
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,688.9,571.0
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,735.78,609.3
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,780.35,643.32
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,821.31,672.83
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,859.49,699.95
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,890.26,722.23
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,917.56,741.85
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,939.57,756.28
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,957.81,767.93
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,969.0,775.64
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,976.2,780.58
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,976.61,780.66
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,973.04,778.01
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,963.3,772.48
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,949.75,764.3
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,925.58,746.92
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,898.19,727.28
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,865.04,702.8
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,836.07,681.49
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,791.62,648.58
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,745.26,613.96
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,688.12,570.64
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,630.53,526.81
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,560.17,469.46
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,491.58,410.87
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,409.81,340.41
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,329.94,268.25
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,218.06,154.53
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,91.28,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,13.34,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,22.82,12.17
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,33.47,24.45
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,54.3,32.23
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,105.48,61.29
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,159.21,102.23
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,222.38,156.41
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,282.06,210.84
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,344.82,267.81
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,405.55,322.24
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,467.91,376.51
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,525.93,426.47
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,582.8,474.1
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,636.44,518.12
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,688.79,560.06
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,735.35,596.24
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,779.63,628.4
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,818.13,655.53
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,853.53,680.24
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,884.33,700.91
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,911.76,719.06
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,933.19,732.88
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,950.95,744.15
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,961.54,751.13
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,968.22,755.51
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,969.4,755.07
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,966.68,752.08
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,955.61,744.06
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,940.8,733.59
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,919.16,718.44
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,894.16,701.13
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,867.93,683.64
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,831.58,658.69
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,786.73,626.12
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,740.01,591.88
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,682.75,551.82
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,625.13,510.29
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,554.68,456.22
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,490.95,404.31
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,404.08,331.89
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,323.8,261.13
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,213.14,152.83
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,85.54,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,21.69,11.55
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,28.43,19.78
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,50.68,26.54
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,105.34,56.54
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,161.91,100.34
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,223.74,154.58
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,285.42,211.93
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,350.98,272.69
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,370.35,297.84
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,363.26,296.74
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,419.66,344.25
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,482.01,395.92
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,514.08,421.49
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,541.1,442.13
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,662.57,542.43
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,789.91,643.21
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,829.38,671.06
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,865.48,696.61
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,897.09,719.62
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,925.22,740.07
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,947.92,755.41
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,966.85,768.09
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,978.63,776.58
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,986.38,782.32
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,988.79,783.16
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,987.12,781.26
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,977.2,776.26
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,963.37,768.59
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,943.49,755.41
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,919.94,739.62
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,887.6,717.89
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,852.28,693.82
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,810.2,663.34
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,765.9,630.83
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,711.31,590.38
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,656.09,548.42
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,594.46,498.66
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,528.36,442.4
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,443.84,369.75
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,364.77,298.03
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,253.96,187.73
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,131.84,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,12.39,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,19.5,10.17
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,27.31,18.84
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,49.93,25.43
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,104.28,55.21
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,160.88,98.9
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,222.61,152.56
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,285.8,210.11
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,349.31,267.76
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,410.01,322.16
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,471.27,375.5
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,529.06,424.89
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,586.19,472.22
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,639.65,514.33
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,691.39,553.77
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,738.4,590.06
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,782.96,622.34
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,820.11,647.75
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,853.58,670.36
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,884.25,691.89
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,911.48,710.96
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,932.75,724.45
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,950.28,735.36
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,961.33,742.9
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,968.45,747.86
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,969.69,748.89
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,967.0,747.37
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,956.21,739.97
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,941.64,730.11
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,919.34,713.96
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,893.73,695.65
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,861.09,673.7
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,825.73,649.7
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,789.59,623.98
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,744.44,591.41
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,688.17,551.75
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,631.43,510.63
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,564.53,459.51
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,499.13,406.35
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,414.65,337.28
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,335.73,268.99
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,234.91,172.88
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,110.8,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,13.34,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,19.61,10.49
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,30.08,21.3
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,53.29,28.57
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,106.65,58.29
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,162.08,100.85
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,222.96,153.24
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,283.21,207.67
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,346.1,264.12
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,407.91,318.75
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,469.13,371.31
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,526.84,419.58
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,584.07,465.77
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,637.25,507.49
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,688.85,546.72
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,736.39,581.39
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,781.63,611.75
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,820.79,637.34
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,856.94,660.52
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,887.59,681.27
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,914.8,699.66
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,936.0,712.59
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,953.4,723.03
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,965.05,730.68
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,972.76,735.84
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,973.25,735.29
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,969.79,732.31
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,959.47,726.29
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,945.36,717.88
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,924.21,703.44
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,899.68,686.83
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,867.17,665.62
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,831.85,642.34
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,793.97,617.37
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,747.26,585.72
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,691.92,548.9
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,636.05,510.47
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,566.02,459.12
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,497.82,405.65
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,417.67,340.18
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,339.4,272.56
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,232.06,173.04
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,124.94,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,14.3,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,20.89,11.5
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,31.96,22.59
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,55.9,29.54
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,110.02,59.41
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,166.61,102.57
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,228.59,155.44
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,289.84,210.24
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,353.66,266.9
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,416.02,321.36
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,477.73,373.76
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,536.13,422.64
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,593.96,469.6
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,647.73,511.19
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,699.9,550.3
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,747.31,584.41
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,792.32,614.3
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,830.12,638.58
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,864.42,660.08
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,895.31,680.32
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,922.75,698.34
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,943.27,710.53
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,959.95,720.17
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,970.63,726.99
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,977.37,731.31
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,976.65,731.07
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,972.01,728.41
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,960.88,720.95
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,946.0,711.13
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,923.96,696.89
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,898.59,680.5
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,872.32,663.93
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,835.86,640.18
2016,2,11,15,45,842.0,79.5,2.75,23.5,477.5,789.67,609.38
2016,2,11,16,0,816.0,77.0,2.5,23.0,430.0,741.78,576.96
2016,2,11,16,15,783.0,73.0,2.35,22.0,379.0,685.57,539.48
2016,2,11,16,30,750.0,69.0,2.2,21.0,328.0,628.91,500.49
