Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,19.91,5.72
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,38.61,27.06
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,46.68,34.93
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,58.3,45.44
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,103.9,63.09
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,156.2,99.16
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,208.34,139.51
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,270.62,191.09
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,333.92,246.44
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,397.1,301.16
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,459.79,354.52
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,525.98,409.45
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,584.56,457.73
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,642.5,504.34
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,697.34,546.64
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,751.04,586.52
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,799.36,620.78
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,845.23,653.0
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,886.24,681.7
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,924.34,708.22
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,955.58,729.36
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,983.23,747.96
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,1006.45,762.21
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,1025.83,773.82
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,1037.15,781.23
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,1044.35,785.97
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,1046.1,787.45
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,1043.67,786.26
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,1034.12,781.63
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,1020.56,774.41
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,998.2,759.68
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,972.33,742.64
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,939.71,722.11
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,904.01,699.33
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,861.55,670.21
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,816.66,639.19
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,762.91,601.36
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,714.16,566.72
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,649.35,519.7
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,585.17,471.37
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,506.93,410.39
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,432.38,349.26
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,336.86,268.03
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,256.45,193.85
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,118.47,10.78
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,13.37,3.21
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,27.28,18.31
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,32.46,23.48
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,46.33,36.12
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,99.37,52.66
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,159.45,94.99
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,221.2,146.63
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,286.72,203.97
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,350.56,260.76
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,418.02,319.23
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,480.9,371.98
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,543.73,422.71
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,603.09,469.9
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,661.47,514.68
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,714.83,553.24
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,766.05,588.23
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,813.88,618.74
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,859.1,646.91
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,896.93,670.13
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,931.26,690.85
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,962.01,710.43
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,989.15,727.67
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,1008.9,738.74
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,1024.69,747.37
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,1034.91,754.03
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,1041.08,758.3
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,1040.3,758.93
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,1035.47,757.19
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,1024.67,751.77
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,1010.0,744.02
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,987.27,731.08
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,961.06,715.92
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,927.25,695.19
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,898.03,677.52
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,808.31,617.87
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,724.92,561.57
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,713.54,556.21
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,693.08,543.42
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,625.43,495.02
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,562.83,447.8
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,483.29,387.78
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,408.17,327.81
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,313.3,248.99
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,228.87,173.91
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,107.68,21.46
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,19.37,8.12
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,37.24,26.88
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,55.89,44.03
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,75.45,57.95
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,104.29,78.61
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,135.79,102.79
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,180.01,133.52
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,241.47,179.98
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,299.08,225.21
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,372.46,283.73
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,444.09,341.05
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,525.57,404.48
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,583.21,449.1
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,640.22,491.98
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,692.03,529.91
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,742.86,566.15
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,788.97,598.06
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,832.73,628.15
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,871.08,653.18
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,906.44,676.11
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,935.88,695.97
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,961.9,713.65
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,981.23,726.0
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,996.81,736.0
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,1006.99,743.23
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,1013.32,748.14
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,1010.63,746.2
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,1004.1,741.95
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,992.12,734.98
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,985.03,731.46
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,954.18,712.44
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,920.45,691.58
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,885.43,670.45
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,852.71,650.74
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,805.51,619.64
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,756.91,587.2
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,699.85,548.75
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,642.55,509.26
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,572.68,457.16
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,504.8,405.04
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,424.94,342.88
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,348.07,280.51
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,257.4,204.69
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,177.52,134.77
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,84.89,23.5
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.72,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,23.71,11.96
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,41.01,29.96
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,59.87,47.29
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,80.74,61.56
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,114.38,84.75
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,151.43,113.25
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,187.1,141.85
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,224.21,172.22
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,216.23,169.42
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,194.52,153.51
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,162.66,127.44
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,128.25,99.19
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,176.28,137.61
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,225.48,176.48
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,166.11,128.69
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,105.51,79.77
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,124.37,94.58
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,143.35,109.34
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,147.17,112.07
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,151.06,114.88
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,137.52,104.12
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,123.88,93.29
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,123.96,93.17
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,124.03,93.05
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,130.32,98.04
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,136.67,103.08
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,133.85,100.75
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,131.03,98.43
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,179.17,136.5
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,228.65,175.35
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,221.17,169.75
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,213.71,164.26
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,551.77,436.91
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,826.22,644.42
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,781.09,611.32
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,734.43,578.45
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,651.71,519.06
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,566.81,455.27
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,501.3,405.32
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,438.66,356.11
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,368.49,299.52
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,302.57,244.51
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,223.73,177.43
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,153.62,115.84
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,68.38,22.7
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.81,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,19.03,8.85
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,34.0,23.64
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,53.43,41.16
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,72.79,55.61
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,93.25,72.44
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,114.87,89.82
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,85.1,65.14
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,51.14,36.97
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,77.76,58.83
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,103.96,80.08
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,120.65,93.22
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,137.45,106.32
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,143.28,110.71
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,149.12,115.11
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,160.03,123.38
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,171.18,131.81
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,177.57,136.68
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,184.04,141.64
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,346.2,269.65
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,520.57,402.66
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,500.46,386.47
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,486.86,375.59
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,502.03,386.58
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,517.18,397.48
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,489.22,376.2
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,460.27,354.21
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,445.17,343.14
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,429.63,331.71
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,391.63,303.04
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,353.32,273.94
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,313.19,243.34
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,260.31,202.49
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,152.34,117.73
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,50.26,35.45
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,72.18,53.48
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,94.85,72.13
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,49.75,35.5
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,5.56,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.63,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.7,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.78,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.85,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,16.23,7.93
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,28.79,18.3
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,155.5,119.86
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,291.62,226.98
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,311.37,242.6
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,327.57,254.9
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,338.96,262.86
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,349.27,269.63
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,396.97,305.41
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,451.81,345.93
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,549.66,420.27
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,651.73,495.95
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,715.24,540.89
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,776.37,583.65
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,796.56,597.45
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,814.38,609.68
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,787.21,587.89
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,747.02,557.44
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,821.11,611.24
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,885.29,656.65
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,890.69,660.0
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,893.13,661.88
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,930.31,688.33
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,950.73,701.71
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,920.38,680.83
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,893.41,662.76
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,858.54,640.67
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,821.35,616.96
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,775.83,587.67
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,728.93,557.05
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,671.8,518.5
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,614.67,478.36
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,547.63,429.86
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,479.1,378.79
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,401.56,319.57
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,329.52,262.14
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,242.98,190.72
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,166.57,125.44
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,75.15,33.66
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.85,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,6.01,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.33,1.38
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.65,3.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.98,5.3
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,24.13,14.61
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,35.3,23.81
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,40.43,27.97
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,45.57,32.1
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,47.45,33.46
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,49.34,34.82
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,33.04,21.42
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,16.75,8.06
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,30.26,19.02
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,43.8,29.88
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,45.22,31.04
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,46.63,32.21
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,56.45,40.09
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,66.28,47.96
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,181.33,139.57
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,299.84,231.34
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,360.68,277.84
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,414.14,318.52
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,265.08,204.75
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,113.59,85.62
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,104.04,78.07
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,94.48,70.39
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,140.32,107.02
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,187.35,144.26
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,120.97,91.91
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,56.83,40.55
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,87.18,65.35
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,119.09,91.4
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,110.92,85.05
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,102.78,78.72
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,65.14,48.32
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,28.78,18.42
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,24.59,14.99
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,20.4,11.52
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,16.22,8.04
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,12.04,4.5
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,8.33,1.29
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.62,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.31,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.63,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,15.3,7.0
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,25.99,17.25
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,39.49,29.61
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,52.85,39.63
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,66.44,51.15
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,80.12,62.52
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,51.6,38.17
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,22.28,13.23
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,53.49,39.42
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,84.77,65.31
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,220.05,175.35
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,366.08,291.08
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,214.1,170.41
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,44.71,31.35
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,92.38,70.3
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,140.18,108.68
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,142.13,110.08
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,144.12,111.57
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,107.05,81.46
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,70.03,51.37
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,184.21,143.28
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,301.77,235.75
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,282.35,220.32
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,262.62,204.87
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,245.57,191.56
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,228.36,178.1
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,189.85,147.65
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,151.4,117.03
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,145.19,112.19
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,138.99,107.33
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,131.29,101.34
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,123.59,95.35
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,137.17,106.77
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,151.22,118.65
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,182.19,144.57
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,214.01,171.11
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,137.67,109.23
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,65.13,49.18
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,55.79,41.53
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,46.46,33.76
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,37.61,26.36
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,28.76,18.82
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,20.39,11.54
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,12.04,4.24
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,6.01,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.77,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,9.27,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,28.24,17.83
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,46.43,34.99
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,64.31,51.25
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,84.74,65.46
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,109.55,84.92
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,136.15,106.14
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,102.89,79.62
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,61.4,45.96
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,104.64,81.45
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,147.45,115.75
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,170.51,133.62
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,194.25,151.93
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,105.54,80.67
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,14.89,6.62
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,16.76,8.12
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,18.63,9.6
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,34.49,22.51
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,50.37,35.37
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,365.95,288.19
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,689.48,526.49
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,596.75,454.63
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,494.9,376.99
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,538.08,409.46
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,571.82,434.21
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,574.24,435.82
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,575.95,437.16
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,556.17,422.7
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,535.53,407.74
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,338.88,261.71
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,152.69,116.67
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,146.99,112.69
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,141.32,108.42
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,193.15,150.17
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,246.82,192.86
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,183.14,142.8
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,120.86,93.13
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,208.28,165.95
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,300.59,240.68
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,262.03,210.32
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,214.05,172.4
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,175.56,141.25
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,137.79,109.86
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,96.69,74.96
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,57.0,40.92
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,26.36,11.45
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,8.58,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,15.1,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,28.38,18.33
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,41.98,31.33
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,49.36,38.32
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,71.33,44.89
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,119.64,71.61
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,174.98,112.96
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,230.52,158.81
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,295.16,213.74
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,355.38,266.64
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,417.61,320.12
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,477.51,369.94
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,538.6,419.1
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,507.35,394.37
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,437.63,337.85
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,351.59,271.82
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,247.86,190.49
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,439.04,338.97
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,642.91,487.82
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,781.9,589.4
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,917.14,679.4
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,837.7,622.98
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,721.92,536.53
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,873.19,649.42
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,1004.42,736.21
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,1014.12,741.29
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,1019.94,745.36
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,1018.51,745.57
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,1013.22,743.51
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,1001.99,736.62
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,987.07,727.52
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,963.21,713.3
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,944.42,702.56
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,737.54,562.16
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,517.97,399.45
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,675.73,523.86
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,787.47,605.52
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,733.29,568.17
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,681.96,533.68
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,619.98,490.84
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,558.64,445.63
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,481.8,387.2
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,408.99,329.15
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,322.23,256.81
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,244.06,188.57
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,119.73,72.84
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,9.05,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,14.96,0.0
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,27.41,17.57
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,38.88,28.5
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,43.36,32.86
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,68.26,39.67
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,120.7,68.59
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,179.95,113.1
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,243.03,165.77
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,308.39,222.01
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,372.17,278.02
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,437.7,334.25
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,502.91,388.07
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,566.89,439.23
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,626.19,486.01
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,684.46,530.67
