Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,738.27,570.96
2016,3,13,11,0,964.0,95.0,5.4,25.0,826.0,790.23,607.27
2016,3,13,11,15,969.5,96.0,5.5,25.0,851.5,837.14,640.08
2016,3,13,11,30,975.0,97.0,5.6,25.0,877.0,881.34,670.83
2016,3,13,11,45,978.0,98.0,5.75,25.5,893.0,920.52,696.87
2016,3,13,12,0,981.0,99.0,5.9,26.0,909.0,956.43,720.54
2016,3,13,12,15,981.5,99.5,5.95,26.0,916.0,986.14,740.8
2016,3,13,12,30,982.0,100.0,6.0,26.0,923.0,1012.12,758.59
2016,3,13,12,45,980.0,100.0,6.05,26.5,921.0,1031.4,770.34
2016,3,13,13,0,978.0,100.0,6.1,27.0,919.0,1046.65,779.48
2016,3,13,13,15,974.5,99.5,6.05,27.0,907.5,1055.86,785.57
2016,3,13,13,30,971.0,99.0,6.0,27.0,896.0,1060.93,789.06
2016,3,13,13,45,963.5,99.0,6.0,27.0,875.0,1058.51,788.02
2016,3,13,14,0,956.0,99.0,6.0,27.0,854.0,1052.0,784.42
2016,3,13,14,15,948.0,98.0,5.85,27.0,825.5,1039.89,776.19
2016,3,13,14,30,940.0,97.0,5.7,27.0,797.0,1023.88,765.49
2016,3,13,14,45,927.0,96.5,5.55,27.0,760.0,999.93,749.54
2016,3,13,15,0,914.0,96.0,5.4,27.0,723.0,972.55,731.4
2016,3,13,15,15,899.5,93.5,5.05,26.5,680.0,938.27,708.68
2016,3,13,15,30,885.0,91.0,4.7,26.0,637.0,901.07,683.9
2016,3,13,15,45,863.5,89.0,4.4,26.0,587.5,862.97,657.75
2016,3,13,16,0,842.0,87.0,4.1,26.0,538.0,815.48,625.31
2016,3,13,16,15,815.5,83.5,3.6,25.0,484.0,760.59,588.81
2016,3,13,16,30,789.0,80.0,3.1,24.0,430.0,704.8,550.89
2016,3,13,16,45,749.0,75.5,2.7,23.5,373.0,637.72,503.12
2016,3,13,17,0,709.0,71.0,2.3,23.0,316.0,575.13,456.29
2016,3,13,17,15,651.5,64.5,2.15,22.0,258.5,497.94,397.71
2016,3,13,17,30,594.0,58.0,2.0,21.0,201.0,424.72,339.49
2016,3,13,17,45,498.0,48.5,1.9,20.0,146.5,332.83,263.97
2016,3,13,18,0,402.0,39.0,1.8,19.0,92.0,250.45,193.05
2016,3,13,18,15,236.0,24.5,1.75,18.5,51.5,143.28,90.24
2016,3,13,18,30,70.0,10.0,1.7,18.0,11.0,33.24,0.0
2016,3,13,18,45,35.0,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,114.0,9.5,3.2,14.0,16.0,9.05,0.0
2016,3,14,7,0,228.0,19.0,3.4,15.0,32.0,15.12,0.39
2016,3,14,7,15,372.5,31.0,3.5,15.5,80.5,24.01,14.76
2016,3,14,7,30,517.0,43.0,3.6,16.0,129.0,32.41,22.78
2016,3,14,7,45,595.5,51.0,3.75,17.0,186.5,36.88,26.96
2016,3,14,8,0,674.0,59.0,3.9,18.0,244.0,69.02,37.7
2016,3,14,8,15,723.0,64.5,3.75,18.5,303.0,123.96,68.15
2016,3,14,8,30,772.0,70.0,3.6,19.0,362.0,184.92,114.44
2016,3,14,8,45,804.5,74.5,3.45,20.0,418.5,246.97,167.07
2016,3,14,9,0,837.0,79.0,3.3,21.0,475.0,312.32,223.62
2016,3,14,9,15,860.5,82.0,3.35,22.0,528.5,376.11,278.67
2016,3,14,9,30,884.0,85.0,3.4,23.0,582.0,443.57,334.9
2016,3,14,9,45,900.0,88.0,3.45,24.0,630.0,506.07,385.51
2016,3,14,10,0,916.0,91.0,3.5,25.0,678.0,568.52,434.1
2016,3,14,10,15,928.0,93.0,3.75,25.5,719.0,627.38,479.69
2016,3,14,10,30,940.0,95.0,4.0,26.0,760.0,685.15,523.18
2016,3,14,10,45,948.5,97.0,4.3,27.0,794.0,739.21,561.9
2016,3,14,11,0,957.0,99.0,4.6,28.0,828.0,791.31,596.68
2016,3,14,11,15,963.0,100.0,4.6,28.0,853.5,838.31,628.18
2016,3,14,11,30,969.0,101.0,4.6,28.0,879.0,882.65,657.59
2016,3,14,11,45,972.0,102.0,4.6,28.5,896.0,921.61,681.76
2016,3,14,12,0,975.0,103.0,4.6,29.0,913.0,957.31,703.63
2016,3,14,12,15,976.5,103.5,4.6,29.0,920.5,987.72,723.29
2016,3,14,12,30,978.0,104.0,4.6,29.0,928.0,1014.48,740.57
2016,3,14,12,45,976.5,104.0,4.65,29.5,926.0,1034.11,751.97
2016,3,14,13,0,975.0,104.0,4.7,30.0,924.0,1049.76,761.04
2016,3,14,13,15,972.0,103.5,4.7,30.0,913.0,1059.38,767.46
2016,3,14,13,30,969.0,103.0,4.7,30.0,902.0,1064.88,771.41
2016,3,14,13,45,963.0,103.0,4.7,30.0,881.5,1063.88,771.33
2016,3,14,14,0,957.0,103.0,4.7,30.0,861.0,1058.8,768.81
2016,3,14,14,15,949.0,101.5,4.55,29.5,832.5,1046.08,762.11
2016,3,14,14,30,941.0,100.0,4.4,29.0,804.0,1029.45,753.06
2016,3,14,14,45,924.0,101.5,4.3,29.0,765.5,1003.88,737.03
2016,3,14,15,0,907.0,103.0,4.2,29.0,727.0,975.06,718.97
2016,3,14,15,15,892.0,100.5,3.95,28.5,683.5,940.45,697.64
2016,3,14,15,30,877.0,98.0,3.7,28.0,640.0,910.55,679.43
2016,3,14,15,45,855.0,95.5,3.5,28.0,590.0,864.15,648.8
2016,3,14,16,0,833.0,93.0,3.3,28.0,540.0,815.82,616.72
2016,3,14,16,15,806.0,89.0,3.05,27.0,486.0,760.15,581.21
2016,3,14,16,30,779.0,85.0,2.8,26.0,432.0,703.63,544.29
2016,3,14,16,45,740.0,79.5,2.6,25.5,375.0,636.38,497.74
2016,3,14,17,0,701.0,74.0,2.4,25.0,318.0,573.85,452.05
2016,3,14,17,15,643.0,67.5,2.35,24.0,260.5,496.61,394.19
2016,3,14,17,30,585.0,61.0,2.3,23.0,203.0,423.38,336.6
2016,3,14,17,45,492.5,50.5,2.25,22.0,148.5,332.43,262.33
2016,3,14,18,0,400.0,40.0,2.2,21.0,94.0,250.64,192.4
2016,3,14,18,15,240.5,25.0,2.25,20.5,53.0,146.34,94.09
2016,3,14,18,30,81.0,10.0,2.3,20.0,12.0,36.97,0.0
2016,3,14,18,45,40.5,5.0,2.35,20.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,6,45,63.5,11.5,3.75,16.5,15.0,10.96,0.0
2016,3,15,7,0,127.0,23.0,3.9,17.0,30.0,18.11,3.74
2016,3,15,7,15,253.0,40.0,3.9,17.5,75.5,30.96,20.59
2016,3,15,7,30,379.0,57.0,3.9,18.0,121.0,43.26,32.04
2016,3,15,7,45,475.0,66.0,3.95,19.0,177.5,49.39,37.68
2016,3,15,8,0,571.0,75.0,4.0,20.0,234.0,76.83,45.37
2016,3,15,8,15,624.0,82.5,3.9,20.5,291.5,127.83,74.63
2016,3,15,8,30,677.0,90.0,3.8,21.0,349.0,185.46,118.09
2016,3,15,8,45,722.5,93.0,3.75,22.0,406.0,243.77,166.43
2016,3,15,9,0,768.0,96.0,3.7,23.0,463.0,309.94,222.31
2016,3,15,9,15,793.0,100.0,3.7,23.5,515.5,371.16,274.91
2016,3,15,9,30,818.0,104.0,3.7,24.0,568.0,434.22,327.7
2016,3,15,9,45,841.0,105.0,3.7,25.0,616.0,495.04,376.53
2016,3,15,10,0,864.0,106.0,3.7,26.0,664.0,556.75,424.2
2016,3,15,10,15,877.0,108.5,3.75,26.5,704.5,614.67,468.33
2016,3,15,10,30,890.0,111.0,3.8,27.0,745.0,671.18,510.07
2016,3,15,10,45,901.0,112.0,3.9,27.5,778.5,723.7,547.96
2016,3,15,11,0,912.0,113.0,4.0,28.0,812.0,774.6,582.74
2016,3,15,11,15,918.0,114.0,4.05,28.5,837.0,819.8,611.91
2016,3,15,11,30,924.0,115.0,4.1,29.0,862.0,862.49,639.05
2016,3,15,11,45,920.0,120.5,4.2,29.5,876.0,898.54,661.7
2016,3,15,12,0,916.0,126.0,4.3,30.0,890.0,931.11,681.94
2016,3,15,12,15,917.0,126.5,4.35,30.0,897.5,959.59,700.57
2016,3,15,12,30,918.0,127.0,4.4,30.0,905.0,984.62,716.98
2016,3,15,12,45,916.5,127.5,4.5,30.0,903.0,1003.73,729.87
2016,3,15,13,0,915.0,128.0,4.6,30.0,901.0,1019.11,740.48
2016,3,15,13,15,912.0,127.5,4.55,30.0,890.0,1028.2,746.31
2016,3,15,13,30,909.0,127.0,4.5,30.0,879.0,1033.42,749.81
2016,3,15,13,45,685.0,224.0,4.5,30.0,783.5,937.34,686.99
2016,3,15,14,0,461.0,321.0,4.5,30.0,688.0,818.65,602.53
2016,3,15,14,15,672.5,220.5,4.4,30.0,736.0,922.23,679.38
2016,3,15,14,30,884.0,120.0,4.3,30.0,784.0,997.79,729.43
2016,3,15,14,45,740.5,169.0,4.2,30.0,708.0,919.55,677.59
2016,3,15,15,0,597.0,218.0,4.1,30.0,632.0,822.09,612.07
2016,3,15,15,15,572.0,210.0,3.85,29.5,587.0,778.96,584.1
2016,3,15,15,30,547.0,202.0,3.6,29.0,542.0,734.53,554.55
2016,3,15,15,45,441.0,212.5,3.35,29.0,472.5,640.26,486.36
2016,3,15,16,0,335.0,223.0,3.1,29.0,403.0,538.53,411.92
2016,3,15,16,15,238.0,209.0,2.8,28.0,330.5,435.42,336.46
2016,3,15,16,30,141.0,195.0,2.5,27.0,258.0,327.13,254.73
2016,3,15,16,45,131.0,171.5,2.25,26.5,224.0,289.14,226.62
2016,3,15,17,0,121.0,148.0,2.0,26.0,190.0,251.55,197.91
2016,3,15,17,15,109.0,122.5,2.0,25.0,155.5,210.61,166.29
2016,3,15,17,30,97.0,97.0,2.0,24.0,121.0,170.26,134.04
2016,3,15,17,45,75.5,73.0,2.0,23.0,88.5,127.7,98.84
2016,3,15,18,0,54.0,49.0,2.0,22.0,56.0,86.55,64.03
2016,3,15,18,15,27.0,28.0,2.15,21.5,31.5,42.37,24.4
2016,3,15,18,30,0.0,7.0,2.3,21.0,7.0,6.67,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.5,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,44.0,11.5,1.85,13.5,14.0,10.96,0.0
2016,3,16,7,0,88.0,23.0,2.0,14.0,28.0,19.15,6.13
2016,3,16,7,15,164.5,43.0,2.15,14.5,66.5,34.91,24.41
2016,3,16,7,30,241.0,63.0,2.3,15.0,105.0,47.64,36.36
2016,3,16,7,45,297.0,78.5,2.45,15.5,149.5,57.89,45.77
2016,3,16,8,0,353.0,94.0,2.6,16.0,194.0,84.53,57.27
2016,3,16,8,15,296.0,124.5,2.9,17.0,221.0,132.33,92.99
2016,3,16,8,30,239.0,155.0,3.2,18.0,248.0,169.6,125.12
2016,3,16,8,45,268.5,176.5,3.55,19.0,295.0,212.88,159.76
2016,3,16,9,0,298.0,198.0,3.9,20.0,342.0,259.9,197.79
2016,3,16,9,15,404.0,195.0,4.1,20.5,412.5,315.91,241.91
2016,3,16,9,30,510.0,192.0,4.3,21.0,483.0,384.84,296.82
2016,3,16,9,45,679.0,151.0,4.55,21.5,572.0,461.51,358.04
2016,3,16,10,0,848.0,110.0,4.8,22.0,661.0,554.18,431.58
2016,3,16,10,15,860.5,112.5,4.7,22.5,700.5,610.99,475.49
2016,3,16,10,30,873.0,115.0,4.6,23.0,740.0,666.99,517.39
2016,3,16,10,45,879.5,118.0,4.5,23.5,771.5,716.84,553.45
2016,3,16,11,0,886.0,121.0,4.4,24.0,803.0,765.46,586.8
2016,3,16,11,15,891.5,122.0,4.2,24.0,827.5,809.22,615.94
2016,3,16,11,30,897.0,123.0,4.0,24.0,852.0,850.51,642.94
2016,3,16,11,45,894.0,127.5,3.8,24.5,866.0,885.43,663.88
2016,3,16,12,0,891.0,132.0,3.6,25.0,880.0,917.02,682.21
2016,3,16,12,15,892.0,133.0,3.4,25.0,886.5,945.29,699.39
2016,3,16,12,30,893.0,134.0,3.2,25.0,893.0,970.22,714.15
2016,3,16,12,45,883.5,138.5,3.05,25.5,889.0,985.34,721.3
2016,3,16,13,0,874.0,143.0,2.9,26.0,885.0,1004.97,731.4
2016,3,16,13,15,870.5,142.5,2.75,26.0,874.0,1013.55,735.7
2016,3,16,13,30,867.0,142.0,2.6,26.0,863.0,1018.33,737.69
2016,3,16,13,45,854.0,144.5,2.5,26.0,841.5,1013.25,733.97
2016,3,16,14,0,841.0,147.0,2.4,26.0,820.0,1004.43,728.06
2016,3,16,14,15,832.0,145.5,2.3,26.0,792.5,991.56,719.73
2016,3,16,14,30,823.0,144.0,2.2,26.0,765.0,975.16,709.28
2016,3,16,14,45,781.0,156.5,2.15,26.0,723.5,944.8,690.44
2016,3,16,15,0,739.0,169.0,2.1,26.0,682.0,907.41,667.11
2016,3,16,15,15,543.5,217.5,2.0,26.0,583.0,761.65,568.47
2016,3,16,15,30,348.0,266.0,1.9,26.0,484.0,616.24,464.69
2016,3,16,15,45,488.0,212.5,1.85,26.0,491.5,680.97,515.65
2016,3,16,16,0,628.0,159.0,1.8,26.0,499.0,726.36,550.89
2016,3,16,16,15,595.0,151.0,1.65,25.5,447.5,663.7,507.58
2016,3,16,16,30,562.0,143.0,1.5,25.0,396.0,606.81,468.17
2016,3,16,16,45,497.5,137.5,1.35,24.5,340.0,531.33,413.66
2016,3,16,17,0,433.0,132.0,1.2,24.0,284.0,460.0,360.73
2016,3,16,17,15,374.0,116.0,1.1,23.0,231.0,384.73,304.16
2016,3,16,17,30,315.0,100.0,1.0,22.0,178.0,305.86,242.64
2016,3,16,17,45,225.0,79.0,0.95,21.5,127.5,220.24,173.06
2016,3,16,18,0,135.0,58.0,0.9,21.0,77.0,144.18,109.66
2016,3,16,18,15,72.0,32.5,0.95,20.5,42.0,81.1,52.6
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,9.72,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,1.0,1.25,18.5,1.0,0.95,0.0
2016,3,17,7,0,0.0,2.0,1.4,19.0,2.0,1.85,0.0
2016,3,17,7,15,0.0,4.5,1.4,19.0,4.5,4.16,0.0
2016,3,17,7,30,0.0,7.0,1.4,19.0,7.0,6.48,0.01
2016,3,17,7,45,0.0,10.5,1.45,19.5,10.5,9.72,2.92
2016,3,17,8,0,0.0,14.0,1.5,20.0,14.0,12.97,5.29
2016,3,17,8,15,0.0,18.0,1.45,20.5,18.0,16.69,8.39
2016,3,17,8,30,0.0,22.0,1.4,21.0,22.0,20.41,11.44
2016,3,17,8,45,0.0,25.5,1.35,21.5,25.5,23.67,14.07
2016,3,17,9,0,0.0,29.0,1.3,22.0,29.0,26.94,16.66
2016,3,17,9,15,0.0,32.0,1.3,22.0,32.0,29.74,18.89
2016,3,17,9,30,0.0,35.0,1.3,22.0,35.0,32.54,21.11
2016,3,17,9,45,0.0,67.5,1.3,22.5,67.5,62.87,45.59
2016,3,17,10,0,0.0,100.0,1.3,23.0,100.0,93.22,69.61
2016,3,17,10,15,1.0,134.5,1.3,23.0,135.5,125.82,95.18
2016,3,17,10,30,2.0,169.0,1.3,23.0,171.0,158.7,120.61
2016,3,17,10,45,29.0,259.5,1.35,23.5,282.5,264.14,201.28
2016,3,17,11,0,56.0,350.0,1.4,24.0,394.0,372.55,281.0
2016,3,17,11,15,47.5,350.0,1.4,24.0,388.0,370.8,278.64
2016,3,17,11,30,39.0,350.0,1.4,24.0,382.0,368.07,276.2
2016,3,17,11,45,127.0,388.5,1.45,24.0,495.0,490.82,366.93
2016,3,17,12,0,215.0,427.0,1.5,24.0,608.0,613.86,454.23
2016,3,17,12,15,162.0,427.5,1.55,24.0,565.0,576.53,426.2
2016,3,17,12,30,109.0,428.0,1.6,24.0,522.0,526.01,389.92
2016,3,17,12,45,66.0,376.0,1.65,24.0,433.0,436.34,325.84
2016,3,17,13,0,23.0,324.0,1.7,24.0,344.0,333.31,250.32
2016,3,17,13,15,37.5,351.5,1.7,24.0,383.0,389.15,292.25
2016,3,17,13,30,52.0,379.0,1.7,24.0,422.0,435.0,325.72
2016,3,17,13,45,54.0,368.5,1.7,24.0,412.5,428.23,320.99
2016,3,17,14,0,56.0,358.0,1.7,24.0,403.0,421.11,316.36
2016,3,17,14,15,161.5,361.0,1.65,24.0,484.5,543.93,408.21
2016,3,17,14,30,267.0,364.0,1.6,24.0,566.0,665.21,494.96
2016,3,17,14,45,268.5,345.5,1.55,24.0,540.5,645.34,480.98
2016,3,17,15,0,270.0,327.0,1.5,24.0,515.0,623.98,467.2
2016,3,17,15,15,373.5,278.5,1.5,24.0,522.0,660.5,497.21
2016,3,17,15,30,477.0,230.0,1.5,24.0,529.0,704.03,530.98
2016,3,17,15,45,412.5,226.0,1.5,24.0,471.0,630.96,479.6
2016,3,17,16,0,348.0,222.0,1.5,24.0,413.0,548.03,421.2
2016,3,17,16,15,425.0,182.5,1.5,24.0,392.0,565.18,437.19
2016,3,17,16,30,502.0,143.0,1.5,24.0,371.0,561.67,437.41
2016,3,17,16,45,522.0,123.0,1.5,24.0,333.0,531.65,416.57
2016,3,17,17,0,542.0,103.0,1.5,24.0,295.0,502.36,395.44
2016,3,17,17,15,483.0,92.0,1.35,23.0,241.5,423.04,335.46
2016,3,17,17,30,424.0,81.0,1.2,22.0,188.0,352.91,280.35
2016,3,17,17,45,340.5,66.0,1.1,21.5,138.0,270.72,213.2
2016,3,17,18,0,257.0,51.0,1.0,21.0,88.0,197.38,151.24
2016,3,17,18,15,128.5,31.5,1.05,20.5,50.0,101.14,67.53
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,14.0,0.85,18.5,17.5,13.34,0.0
2016,3,18,7,0,95.0,28.0,0.9,19.0,35.0,23.09,10.84
2016,3,18,7,15,195.5,48.5,1.0,19.0,79.5,37.41,26.28
2016,3,18,7,30,296.0,69.0,1.1,19.0,124.0,52.17,39.79
2016,3,18,7,45,373.5,83.0,1.25,19.5,176.5,61.17,47.92
2016,3,18,8,0,451.0,97.0,1.4,20.0,229.0,93.23,60.03
2016,3,18,8,15,225.5,82.0,1.45,20.0,148.0,89.17,59.09
2016,3,18,8,30,0.0,67.0,1.5,20.0,67.0,62.33,46.38
2016,3,18,8,45,0.0,72.0,1.6,20.5,72.0,67.0,50.0
2016,3,18,9,0,0.0,77.0,1.7,21.0,77.0,71.69,53.53
2016,3,18,9,15,0.0,85.5,1.7,21.0,85.5,79.65,59.81
2016,3,18,9,30,0.0,94.0,1.7,21.0,94.0,87.57,66.02
2016,3,18,9,45,1.5,135.5,1.75,21.5,136.5,126.46,96.81
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,165.65,127.22
2016,3,18,10,15,2.5,170.0,1.75,22.0,172.0,159.49,121.99
2016,3,18,10,30,2.0,163.0,1.7,22.0,165.0,153.13,116.75
2016,3,18,10,45,1.0,132.0,1.65,22.5,133.0,123.88,93.38
2016,3,18,11,0,0.0,101.0,1.6,23.0,101.0,94.31,69.8
2016,3,18,11,15,3.5,150.0,1.5,23.5,153.5,143.01,107.83
2016,3,18,11,30,7.0,199.0,1.4,24.0,206.0,192.4,145.43
2016,3,18,11,45,10.5,235.0,1.3,24.5,245.0,230.17,173.49
2016,3,18,12,0,14.0,271.0,1.2,25.0,284.0,268.59,201.53
2016,3,18,12,15,63.5,351.5,1.05,25.0,407.0,401.78,299.51
2016,3,18,12,30,113.0,432.0,0.9,25.0,530.0,533.78,391.39
2016,3,18,12,45,58.0,295.5,0.8,25.5,346.0,346.2,256.62
2016,3,18,13,0,3.0,159.0,0.7,26.0,162.0,152.75,112.68
2016,3,18,13,15,35.0,277.5,0.8,26.0,307.0,309.67,231.5
2016,3,18,13,30,67.0,396.0,0.9,26.0,452.0,467.78,344.26
2016,3,18,13,45,62.5,383.0,1.0,26.0,434.5,452.09,332.73
2016,3,18,14,0,58.0,370.0,1.1,26.0,417.0,435.96,322.2
2016,3,18,14,15,145.0,371.0,1.2,26.0,482.5,538.7,398.26
2016,3,18,14,30,232.0,372.0,1.3,26.0,548.0,626.02,461.36
2016,3,18,14,45,306.5,336.5,1.4,26.0,558.5,671.59,495.51
2016,3,18,15,0,381.0,301.0,1.5,26.0,569.0,698.87,517.78
2016,3,18,15,15,490.5,244.0,1.5,26.0,567.0,743.02,551.75
2016,3,18,15,30,600.0,187.0,1.5,26.0,565.0,770.97,574.58
2016,3,18,15,45,460.5,208.0,1.55,26.0,485.5,652.47,491.91
2016,3,18,16,0,321.0,229.0,1.6,26.0,406.0,533.75,407.28
2016,3,18,16,15,160.5,175.0,1.6,25.5,263.5,320.51,249.58
2016,3,18,16,30,0.0,121.0,1.6,25.0,121.0,115.89,87.8
2016,3,18,16,45,0.0,104.5,1.65,24.5,104.5,99.76,75.72
2016,3,18,17,0,0.0,88.0,1.7,24.0,88.0,83.62,63.04
2016,3,18,17,15,0.0,72.0,2.0,23.5,72.0,67.97,50.51
2016,3,18,17,30,0.0,56.0,2.3,23.0,56.0,52.28,37.65
2016,3,18,17,45,0.0,41.0,2.65,22.5,41.0,38.09,25.79
2016,3,18,18,0,0.0,26.0,3.0,22.0,26.0,24.12,13.97
2016,3,18,18,15,0.0,14.5,3.75,21.5,14.5,13.44,4.38
2016,3,18,18,30,0.0,3.0,4.5,21.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,20.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,13.0,13.5,6.8,7.0,14.5,12.87,0.0
2016,3,19,7,0,26.0,27.0,6.8,7.0,29.0,24.21,13.21
2016,3,19,7,15,67.5,51.0,6.85,7.0,62.0,42.51,32.24
2016,3,19,7,30,109.0,75.0,6.9,7.0,95.0,61.02,49.8
2016,3,19,7,45,154.5,94.5,6.95,7.5,134.5,76.03,63.81
2016,3,19,8,0,200.0,114.0,7.0,8.0,174.0,99.09,74.94
2016,3,19,8,15,168.5,141.0,7.0,8.5,198.5,136.42,105.19
2016,3,19,8,30,137.0,168.0,7.0,9.0,223.0,166.59,131.88
2016,3,19,8,45,425.5,143.5,7.05,9.5,348.0,223.08,169.59
2016,3,19,9,0,714.0,119.0,7.1,10.0,473.0,318.88,245.18
2016,3,19,9,15,740.0,124.0,7.05,10.5,525.0,378.87,299.64
2016,3,19,9,30,766.0,129.0,7.0,11.0,577.0,440.92,354.76
2016,3,19,9,45,789.5,131.0,7.0,12.0,624.5,500.75,406.05
2016,3,19,10,0,813.0,133.0,7.0,13.0,672.0,563.09,457.68
2016,3,19,10,15,827.5,136.0,6.95,13.0,712.0,619.86,505.09
2016,3,19,10,30,842.0,139.0,6.9,13.0,752.0,676.11,550.94
2016,3,19,10,45,857.0,139.0,6.85,13.5,786.5,729.01,592.16
2016,3,19,11,0,872.0,139.0,6.8,14.0,821.0,780.79,631.21
2016,3,19,11,15,879.0,140.5,6.75,14.5,846.0,826.43,663.34
2016,3,19,11,30,886.0,142.0,6.7,15.0,871.0,869.77,693.38
2016,3,19,11,45,895.0,140.0,6.65,15.5,888.5,903.58,716.07
2016,3,19,12,0,904.0,138.0,6.6,16.0,906.0,939.23,739.96
2016,3,19,12,15,906.0,138.5,6.5,16.0,913.5,968.13,759.98
2016,3,19,12,30,908.0,139.0,6.4,16.0,921.0,993.67,777.55
2016,3,19,12,45,911.5,136.0,6.35,16.0,920.0,1013.61,791.43
2016,3,19,13,0,915.0,133.0,6.3,16.0,919.0,1029.93,802.82
2016,3,19,13,15,912.5,132.5,6.2,16.0,908.5,1039.26,809.04
2016,3,19,13,30,910.0,132.0,6.1,16.0,898.0,1044.72,812.68
2016,3,19,13,45,909.5,128.5,6.1,16.5,879.0,1045.1,811.99
2016,3,19,14,0,909.0,125.0,6.1,17.0,860.0,1041.55,808.72
2016,3,19,14,15,901.5,123.5,6.05,16.5,832.0,1029.37,802.31
2016,3,19,14,30,894.0,122.0,6.0,16.0,804.0,1013.47,793.42
2016,3,19,14,45,888.5,117.5,5.95,16.0,769.0,992.55,779.53
2016,3,19,15,0,883.0,113.0,5.9,16.0,734.0,976.33,769.16
2016,3,19,15,15,869.0,110.0,5.8,16.0,691.5,942.01,745.45
2016,3,19,15,30,855.0,107.0,5.7,16.0,649.0,904.8,719.7
2016,3,19,15,45,839.5,102.5,5.65,16.0,600.5,861.9,689.94
2016,3,19,16,0,824.0,98.0,5.6,16.0,552.0,816.73,658.26
2016,3,19,16,15,797.5,93.5,5.45,15.5,498.0,760.81,618.82
2016,3,19,16,30,771.0,89.0,5.3,15.0,444.0,704.04,578.07
2016,3,19,16,45,736.5,83.5,5.15,14.5,387.5,643.45,533.44
2016,3,19,17,0,702.0,78.0,5.0,14.0,331.0,580.31,484.14
2016,3,19,17,15,646.5,71.0,4.6,13.5,273.0,503.58,421.08
2016,3,19,17,30,591.0,64.0,4.2,13.0,215.0,430.64,359.04
2016,3,19,17,45,503.5,54.0,3.8,12.5,159.5,342.15,282.26
2016,3,19,18,0,416.0,44.0,3.4,12.0,104.0,262.17,210.47
2016,3,19,18,15,265.5,29.0,3.25,11.5,61.0,161.54,117.1
2016,3,19,18,30,115.0,14.0,3.1,11.0,18.0,52.36,0.0
2016,3,19,18,45,57.5,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,141.5,13.5,3.25,4.5,25.0,12.87,0.0
2016,3,20,7,0,283.0,27.0,3.5,5.0,50.0,21.53,11.84
2016,3,20,7,15,401.5,39.5,3.55,6.0,101.0,30.49,21.75
2016,3,20,7,30,520.0,52.0,3.6,7.0,152.0,38.96,29.88
2016,3,20,7,45,589.5,60.5,3.65,8.0,209.5,43.46,34.13
2016,3,20,8,0,659.0,69.0,3.7,9.0,267.0,83.5,47.04
2016,3,20,8,15,705.0,75.0,3.75,9.5,326.0,138.75,82.72
2016,3,20,8,30,751.0,81.0,3.8,10.0,385.0,202.95,135.12
2016,3,20,8,45,782.5,86.0,3.9,11.0,442.0,264.35,189.49
2016,3,20,9,0,814.0,91.0,4.0,12.0,499.0,328.95,247.35
2016,3,20,9,15,837.0,95.0,3.95,12.0,552.0,392.4,304.68
2016,3,20,9,30,860.0,99.0,3.9,12.0,605.0,457.34,361.87
2016,3,20,9,45,878.0,101.5,3.9,12.5,653.0,519.65,414.75
2016,3,20,10,0,896.0,104.0,3.9,13.0,701.0,583.08,466.65
2016,3,20,10,15,908.0,106.5,3.95,13.5,742.0,641.37,513.06
2016,3,20,10,30,920.0,109.0,4.0,14.0,783.0,698.6,557.23
2016,3,20,10,45,930.0,110.0,4.05,14.5,817.0,751.7,597.1
2016,3,20,11,0,940.0,111.0,4.1,15.0,851.0,802.97,632.8
2016,3,20,11,15,946.5,112.5,4.15,15.0,876.0,849.96,665.84
2016,3,20,11,30,953.0,114.0,4.2,15.0,901.0,894.36,696.81
2016,3,20,11,45,958.0,114.0,4.3,15.5,918.0,933.21,722.64
2016,3,20,12,0,963.0,114.0,4.4,16.0,935.0,968.94,746.38
2016,3,20,12,15,964.5,114.0,4.45,16.0,942.5,998.21,766.61
2016,3,20,12,30,966.0,114.0,4.5,16.0,950.0,1023.84,784.42
2016,3,20,12,45,967.5,113.0,4.6,16.0,948.5,1044.69,799.54
2016,3,20,13,0,969.0,112.0,4.7,16.0,947.0,1061.67,812.18
2016,3,20,13,15,966.5,111.5,4.7,16.0,936.0,1071.31,818.98
2016,3,20,13,30,964.0,111.0,4.7,16.0,925.0,1076.86,823.2
2016,3,20,13,45,961.5,109.0,4.7,16.5,905.5,1076.69,822.1
2016,3,20,14,0,959.0,107.0,4.7,17.0,886.0,1072.41,818.4
2016,3,20,14,15,952.5,105.5,4.7,16.5,857.5,1060.67,812.97
2016,3,20,14,30,946.0,104.0,4.7,16.0,829.0,1044.98,804.98
2016,3,20,14,45,938.5,101.5,4.7,16.0,793.0,1023.38,791.44
2016,3,20,15,0,931.0,99.0,4.7,16.0,757.0,998.1,775.44
2016,3,20,15,15,918.0,96.5,4.6,16.0,713.0,964.25,752.58
2016,3,20,15,30,905.0,94.0,4.5,16.0,669.0,927.35,727.6
2016,3,20,15,45,890.0,90.0,4.45,16.0,620.0,884.17,698.43
2016,3,20,16,0,875.0,86.0,4.4,16.0,571.0,845.35,672.24
2016,3,20,16,15,851.0,82.5,4.2,15.5,516.0,790.7,634.41
2016,3,20,16,30,827.0,79.0,4.0,15.0,461.0,734.88,595.47
2016,3,20,16,45,795.5,74.0,3.8,14.5,403.5,671.15,549.59
2016,3,20,17,0,764.0,69.0,3.6,14.0,346.0,607.68,501.98
2016,3,20,17,15,712.0,63.0,3.1,13.0,286.5,531.08,440.79
2016,3,20,17,30,660.0,57.0,2.6,12.0,227.0,461.14,382.38
2016,3,20,17,45,578.5,48.5,2.1,11.0,170.0,373.91,307.51
2016,3,20,18,0,497.0,40.0,1.6,10.0,113.0,294.54,236.39
2016,3,20,18,15,339.0,27.0,1.6,9.5,67.0,188.39,138.5
2016,3,20,18,30,181.0,14.0,1.6,9.0,21.0,74.77,0.0
2016,3,20,18,45,90.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,179.5,13.5,1.9,3.0,29.0,12.87,0.0
2016,3,21,7,0,359.0,27.0,2.2,4.0,58.0,21.38,12.22
2016,3,21,7,15,477.0,37.5,2.35,5.0,112.0,28.56,20.19
2016,3,21,7,30,595.0,48.0,2.5,6.0,166.0,35.39,26.8
2016,3,21,7,45,662.5,55.0,2.7,7.0,225.5,42.64,33.55
2016,3,21,8,0,730.0,62.0,2.9,8.0,285.0,86.85,47.19
2016,3,21,8,15,772.5,67.0,3.05,9.0,345.0,145.07,85.07
2016,3,21,8,30,815.0,72.0,3.2,10.0,405.0,208.41,136.96
2016,3,21,8,45,844.0,75.5,3.4,11.0,462.5,271.91,193.61
2016,3,21,9,0,873.0,79.0,3.6,12.0,520.0,338.16,253.33
2016,3,21,9,15,893.5,82.0,3.55,12.5,573.5,406.07,313.91
2016,3,21,9,30,914.0,85.0,3.5,13.0,627.0,471.78,371.0
2016,3,21,9,45,928.5,87.5,3.45,13.5,675.0,534.8,424.07
2016,3,21,10,0,943.0,90.0,3.4,14.0,723.0,597.5,474.9
2016,3,21,10,15,954.0,92.0,3.4,14.5,764.0,657.05,521.65
2016,3,21,10,30,965.0,94.0,3.4,15.0,805.0,715.31,565.86
2016,3,21,10,45,972.5,95.5,3.4,15.5,838.0,769.11,605.0
2016,3,21,11,0,980.0,97.0,3.4,16.0,871.0,820.75,639.73
2016,3,21,11,15,985.0,98.0,3.35,16.0,896.0,867.56,671.46
2016,3,21,11,30,990.0,99.0,3.3,16.0,921.0,911.52,700.87
2016,3,21,11,45,992.5,100.0,3.3,16.5,937.5,950.32,725.44
2016,3,21,12,0,995.0,101.0,3.3,17.0,954.0,985.73,747.49
2016,3,21,12,15,996.0,101.0,3.3,17.0,961.0,1015.2,766.84
2016,3,21,12,30,997.0,101.0,3.3,17.0,968.0,1040.9,783.7
2016,3,21,12,45,996.5,101.0,3.3,17.5,965.5,1061.27,795.58
2016,3,21,13,0,996.0,101.0,3.3,18.0,963.0,1077.61,804.87
2016,3,21,13,15,993.0,100.5,3.35,18.0,951.5,1086.85,811.59
2016,3,21,13,30,990.0,100.0,3.4,18.0,940.0,1091.9,815.77
2016,3,21,13,45,985.0,99.5,3.45,18.5,919.0,1090.75,814.5
2016,3,21,14,0,980.0,99.0,3.5,19.0,898.0,1085.43,810.7
2016,3,21,14,15,973.0,98.0,3.55,19.0,869.0,1073.46,804.21
2016,3,21,14,30,966.0,97.0,3.6,19.0,840.0,1057.48,795.23
2016,3,21,14,45,946.5,100.0,3.65,19.0,800.5,1030.15,778.71
2016,3,21,15,0,927.0,103.0,3.7,19.0,761.0,999.59,760.06
2016,3,21,15,15,913.0,101.0,3.7,18.5,717.0,965.44,739.95
2016,3,21,15,30,899.0,99.0,3.7,18.0,673.0,928.32,717.61
2016,3,21,15,45,881.5,95.5,3.75,18.0,623.0,890.93,693.82
2016,3,21,16,0,864.0,92.0,3.8,18.0,573.0,843.73,662.71
2016,3,21,16,15,839.0,88.0,3.65,17.5,518.0,788.0,625.21
2016,3,21,16,30,814.0,84.0,3.5,17.0,463.0,731.22,586.23
2016,3,21,16,45,779.0,79.0,3.4,17.0,404.5,665.45,538.69
2016,3,21,17,0,744.0,74.0,3.3,17.0,346.0,600.27,489.49
2016,3,21,17,15,691.0,67.5,3.0,16.0,286.5,526.8,432.01
2016,3,21,17,30,638.0,61.0,2.7,15.0,227.0,453.59,372.36
2016,3,21,17,45,553.5,52.0,2.45,14.0,170.0,365.28,297.99
2016,3,21,18,0,469.0,43.0,2.2,13.0,113.0,285.11,227.44
2016,3,21,18,15,315.5,29.0,2.35,12.5,67.0,181.14,133.08
2016,3,21,18,30,162.0,15.0,2.5,12.0,21.0,82.98,0.0
2016,3,21,18,45,81.0,7.5,2.65,11.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,131.5,16.0,4.9,8.5,28.0,15.25,0.0
2016,3,22,7,0,263.0,32.0,5.2,9.0,56.0,25.86,15.93
2016,3,22,7,15,378.0,45.5,5.5,10.0,107.5,35.52,25.92
2016,3,22,7,30,493.0,59.0,5.8,11.0,159.0,44.64,34.52
2016,3,22,7,45,571.5,66.5,6.15,12.0,217.5,47.97,37.63
2016,3,22,8,0,650.0,74.0,6.5,13.0,276.0,90.62,51.31
2016,3,22,8,15,695.0,80.0,6.7,14.0,334.0,145.41,87.24
2016,3,22,8,30,740.0,86.0,6.9,15.0,392.0,205.66,136.12
2016,3,22,8,45,772.0,90.5,7.15,16.0,448.5,269.76,192.4
2016,3,22,9,0,804.0,95.0,7.4,17.0,505.0,333.53,249.28
2016,3,22,9,15,826.0,98.5,7.4,17.5,557.0,395.62,304.87
2016,3,22,9,30,848.0,102.0,7.4,18.0,609.0,459.09,360.28
2016,3,22,9,45,863.5,105.0,7.4,18.5,655.0,519.98,412.18
2016,3,22,10,0,879.0,108.0,7.4,19.0,701.0,580.87,462.47
2016,3,22,10,15,890.5,110.5,7.4,19.5,741.0,638.76,508.95
2016,3,22,10,30,902.0,113.0,7.4,20.0,781.0,694.75,552.67
2016,3,22,10,45,910.0,114.5,7.4,20.5,813.5,746.03,591.7
2016,3,22,11,0,918.0,116.0,7.4,21.0,846.0,795.37,626.64
2016,3,22,11,15,923.5,117.5,7.35,21.0,870.0,840.58,658.93
2016,3,22,11,30,929.0,119.0,7.3,21.0,894.0,883.2,689.11
2016,3,22,11,45,928.5,122.0,7.3,21.5,908.5,919.4,713.26
2016,3,22,12,0,928.0,125.0,7.3,22.0,923.0,952.27,734.88
2016,3,22,12,15,929.0,125.0,7.25,22.0,929.5,980.08,754.07
2016,3,22,12,30,930.0,125.0,7.2,22.0,936.0,1004.37,770.8
2016,3,22,12,45,928.5,125.5,7.15,22.5,933.5,1023.16,782.16
2016,3,22,13,0,927.0,126.0,7.1,23.0,931.0,1038.17,790.92
2016,3,22,13,15,923.5,125.5,7.05,23.0,919.0,1046.33,796.6
2016,3,22,13,30,920.0,125.0,7.0,23.0,907.0,1050.56,799.71
2016,3,22,13,45,914.0,124.0,6.95,23.5,886.5,1047.87,796.58
2016,3,22,14,0,908.0,123.0,6.9,24.0,866.0,1041.27,790.93
2016,3,22,14,15,900.0,121.5,6.8,24.0,837.0,1028.33,782.36
2016,3,22,14,30,892.0,120.0,6.7,24.0,808.0,1011.69,771.38
2016,3,22,14,45,887.5,114.5,6.65,24.0,773.0,990.4,757.56
2016,3,22,15,0,883.0,109.0,6.6,24.0,738.0,965.47,741.29
2016,3,22,15,15,868.0,106.5,6.5,23.5,694.5,938.67,724.96
2016,3,22,15,30,853.0,104.0,6.4,23.0,651.0,900.94,700.75
2016,3,22,15,45,832.5,101.5,6.35,23.0,601.5,855.88,669.95
2016,3,22,16,0,812.0,99.0,6.3,23.0,552.0,808.9,637.51
2016,3,22,16,15,785.0,94.5,6.15,22.5,498.5,752.82,598.75
2016,3,22,16,30,758.0,90.0,6.0,22.0,445.0,696.0,558.76
2016,3,22,16,45,718.5,85.5,5.85,22.0,388.0,633.38,512.46
2016,3,22,17,0,679.0,81.0,5.7,22.0,331.0,568.77,462.05
2016,3,22,17,15,624.0,74.0,5.5,21.0,273.5,493.3,402.84
2016,3,22,17,30,569.0,67.0,5.3,20.0,216.0,421.6,344.31
2016,3,22,17,45,477.0,57.0,5.15,19.5,161.0,331.81,268.32
2016,3,22,18,0,385.0,47.0,5.0,19.0,106.0,251.01,197.72
2016,3,22,18,15,245.5,31.5,5.0,18.5,63.0,155.75,112.86
2016,3,22,18,30,106.0,16.0,5.0,18.0,20.0,63.94,0.0
2016,3,22,18,45,53.0,8.0,5.0,18.0,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.5,19.0,5.5,16.5,25.5,15.83,0.0
2016,3,23,7,0,137.0,38.0,5.6,17.0,51.0,30.92,19.75
2016,3,23,7,15,238.0,57.0,5.8,17.5,98.5,43.62,32.14
2016,3,23,7,30,339.0,76.0,6.0,18.0,146.0,56.91,44.28
2016,3,23,7,45,169.5,63.5,6.25,18.5,98.5,50.18,38.56
2016,3,23,8,0,0.0,51.0,6.5,19.0,51.0,47.39,34.27
2016,3,23,8,15,0.0,65.0,6.65,19.5,65.0,60.46,45.04
2016,3,23,8,30,0.0,79.0,6.8,20.0,79.0,73.49,55.61
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,92.97,71.32
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,112.55,86.88
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,124.65,96.19
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,136.81,105.44
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,149.06,114.7
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,161.48,124.03
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,267.55,207.16
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,378.8,292.27
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,561.29,437.12
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,768.02,594.71
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,812.44,624.57
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,854.62,653.04
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,886.37,672.72
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,919.79,693.34
