Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,1067.94,789.15
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,1051.14,778.93
2016,4,2,14,45,933.5,101.5,3.4,22.0,820.5,1025.16,763.19
2016,4,2,15,0,918.0,103.0,3.4,22.0,782.0,995.91,745.35
2016,4,2,15,15,905.0,100.5,3.35,21.5,738.0,961.44,725.02
2016,4,2,15,30,892.0,98.0,3.3,21.0,694.0,924.02,702.55
2016,4,2,15,45,875.5,95.0,3.25,21.0,644.0,880.29,674.19
2016,4,2,16,0,859.0,92.0,3.2,21.0,594.0,841.05,648.77
2016,4,2,16,15,835.5,88.0,3.0,20.5,539.0,786.07,612.18
2016,4,2,16,30,812.0,84.0,2.8,20.0,484.0,730.02,574.29
2016,4,2,16,45,779.0,79.5,2.6,20.0,426.0,665.88,528.63
2016,4,2,17,0,746.0,75.0,2.4,20.0,368.0,602.26,481.55
2016,4,2,17,15,698.0,69.5,2.05,19.0,309.0,532.03,427.84
2016,4,2,17,30,650.0,64.0,1.7,18.0,250.0,462.21,372.37
2016,4,2,17,45,574.5,55.5,1.4,17.0,193.0,378.21,303.62
2016,4,2,18,0,499.0,47.0,1.1,16.0,136.0,301.39,238.02
2016,4,2,18,15,368.5,35.0,1.1,15.5,87.0,206.58,156.55
2016,4,2,18,30,238.0,23.0,1.1,15.0,38.0,122.37,62.75
2016,4,2,18,45,119.0,11.5,1.15,14.5,19.0,44.35,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,12.39,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,21.2,11.85
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,31.55,22.22
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,37.28,27.77
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,42.71,32.8
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,60.41,35.57
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,119.59,66.49
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,177.72,109.37
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,240.11,161.59
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,302.37,215.48
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,367.01,270.66
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,433.71,326.8
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,497.78,378.96
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,558.4,426.57
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,618.62,471.9
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,675.97,513.61
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,731.99,552.84
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,783.44,586.76
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,832.71,617.61
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,877.5,646.72
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,919.52,673.82
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,956.81,698.24
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,990.84,720.56
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,1019.09,738.66
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,1043.68,754.52
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,1062.05,765.61
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,1076.49,774.33
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,1084.93,779.84
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,1089.3,782.98
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,1087.05,782.7
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,1080.75,780.06
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,1067.4,772.58
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,1050.18,762.81
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,1027.19,749.44
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,1000.63,733.86
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,966.98,713.19
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,930.36,690.55
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,885.93,662.95
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,845.98,638.16
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,791.33,602.62
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,735.6,565.82
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,671.65,522.67
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,608.1,477.86
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,535.15,424.63
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,468.19,373.34
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,384.97,306.26
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,308.69,241.94
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,212.88,160.74
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,128.25,69.5
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,46.56,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,11.83,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,23.8,14.23
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,34.97,25.27
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,40.93,30.97
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,46.58,36.11
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,65.85,39.42
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,120.21,67.41
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,181.19,113.08
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,242.26,164.31
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,303.84,218.21
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,367.96,273.95
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,430.21,327.32
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,493.41,379.67
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,555.96,428.97
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,615.87,474.35
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,672.24,516.21
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,727.31,555.64
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,778.21,589.79
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,827.04,620.58
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,871.08,647.75
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,912.39,672.64
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,948.57,693.73
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,981.53,712.45
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,1009.27,729.02
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,1033.43,743.23
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,1051.42,752.0
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,1065.57,758.37
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,1073.8,762.61
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,1078.04,764.5
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,1075.22,762.73
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,1068.39,758.69
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,1055.13,750.22
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,1038.06,739.56
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,1014.81,725.77
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,988.1,709.91
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,953.81,690.64
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,916.63,669.42
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,880.24,647.24
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,834.32,618.55
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,779.72,584.39
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,724.09,548.91
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,661.27,506.89
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,598.83,463.13
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,528.73,413.31
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,458.94,361.24
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,377.45,296.97
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,302.75,235.06
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,209.2,156.61
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,127.01,71.25
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,45.88,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,7.63,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,12.74,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,23.62,14.09
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,33.85,24.02
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,39.02,28.98
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,43.94,33.48
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,65.84,37.61
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,125.64,70.12
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,183.64,113.17
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,245.76,165.0
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,307.73,218.83
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,371.84,273.97
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,434.48,327.23
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,500.35,381.22
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,560.19,429.0
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,619.57,474.84
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,676.04,517.2
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,731.14,557.35
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,781.98,592.4
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,830.68,624.58
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,874.92,654.44
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,916.41,682.3
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,952.72,705.29
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,985.8,726.15
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,1013.12,744.26
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,1036.82,760.06
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,1054.36,772.37
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,1068.0,782.28
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,1075.67,788.0
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,1079.32,791.28
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,1076.44,788.81
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,1069.56,783.91
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,1056.73,777.61
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,1040.1,768.92
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,1015.83,754.07
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,988.15,737.0
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,953.81,716.14
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,916.59,693.22
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,878.98,668.53
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,831.99,637.13
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,777.52,600.78
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,722.03,563.47
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,658.0,518.23
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,597.6,473.52
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,524.7,418.27
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,454.84,363.28
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,372.12,296.05
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,296.56,232.13
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,204.46,154.02
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,124.09,72.46
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,44.5,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,7.63,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,13.5,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,32.47,21.62
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,50.69,38.61
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,61.66,48.77
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,73.67,59.5
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,73.49,52.72
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,67.9,51.31
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,79.72,60.82
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,91.59,70.23
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,192.67,147.36
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,314.23,241.44
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,359.33,277.91
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,405.48,314.65
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,491.74,382.99
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,602.48,470.49
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,659.02,514.73
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,713.89,556.84
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,724.95,560.86
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,717.43,550.44
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,740.69,566.44
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,760.65,579.65
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,804.49,609.85
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,847.89,639.2
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,951.14,716.84
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,1044.46,779.48
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,1067.61,792.65
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,1087.04,803.72
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,1096.8,809.65
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,1102.47,813.03
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,1103.77,814.09
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,1100.83,812.53
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,1088.47,804.9
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,1072.09,794.81
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,1041.77,775.5
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,1008.49,754.3
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,973.69,732.81
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,935.93,709.2
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,893.65,681.27
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,848.69,651.33
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,800.43,618.98
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,744.46,581.11
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,683.34,537.71
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,621.99,492.74
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,548.7,437.84
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,478.0,382.61
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,400.08,318.65
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,325.67,255.05
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,230.88,174.62
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,148.58,90.42
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,54.35,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.21,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,33.46,22.7
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,47.03,35.49
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,63.48,50.41
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,79.25,64.4
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,103.67,76.17
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,141.58,101.03
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,180.0,132.38
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,217.84,164.27
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,277.64,203.0
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,383.38,282.38
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,446.18,335.51
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,512.09,389.33
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,573.2,437.0
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,634.15,482.72
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,691.02,524.61
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,746.36,564.05
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,797.38,597.95
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,846.07,629.07
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,889.56,657.55
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,930.16,683.9
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,960.24,701.74
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,985.7,716.51
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,1011.84,732.57
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,1034.48,746.3
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,1052.03,757.12
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,1065.84,765.66
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,1013.32,731.03
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,937.96,677.41
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,1014.15,731.86
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,1065.36,763.99
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,893.6,650.35
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,696.33,509.45
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,798.57,586.55
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,884.62,649.07
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,874.33,643.15
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,857.8,633.94
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,819.59,609.36
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,778.17,582.62
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,739.06,557.68
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,699.35,531.96
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,642.1,492.71
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,584.26,450.46
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,510.41,397.78
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,439.83,345.14
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,357.2,280.25
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,281.71,218.32
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,193.11,144.7
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,116.31,71.47
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,41.27,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,8.1,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,15.78,0.69
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,35.08,24.23
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,51.98,40.03
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,68.54,55.1
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,84.64,69.41
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,105.24,78.76
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,142.55,103.98
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,180.97,125.51
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,248.34,174.42
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,298.56,221.01
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,339.3,258.18
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,387.99,298.95
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,435.29,337.33
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,482.98,374.87
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,530.74,411.45
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,568.33,439.77
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,602.64,464.86
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,695.23,535.94
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,798.84,612.78
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,778.9,592.44
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,741.27,558.93
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,744.75,558.52
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,748.37,557.8
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,762.78,566.92
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,775.72,574.87
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,814.23,602.62
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,860.89,635.52
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,828.97,612.17
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,803.53,593.48
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,765.01,566.13
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,725.06,537.7
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,562.27,421.3
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,399.62,300.81
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,516.73,391.13
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,616.65,466.22
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,757.59,575.13
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,862.54,654.0
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,819.7,625.37
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,774.99,596.1
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,673.4,524.84
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,573.84,451.72
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,556.63,441.01
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,538.01,427.98
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,466.48,373.25
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,395.71,317.54
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,315.22,252.05
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,242.88,191.27
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,162.83,123.6
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,93.27,58.77
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,31.54,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,9.53,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,17.6,3.47
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,37.32,26.25
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,54.29,41.94
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,62.89,49.94
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,66.23,52.98
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,105.29,77.18
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,143.72,108.3
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,145.77,112.2
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,135.9,106.55
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,100.45,77.19
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,62.38,45.76
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,177.7,138.15
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,294.96,229.21
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,305.67,236.54
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,315.04,242.92
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,252.2,194.22
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,184.52,141.21
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,176.45,134.55
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,168.21,127.73
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,271.33,207.49
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,381.44,290.44
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,375.51,285.02
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,369.06,279.57
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,222.36,168.59
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,82.41,59.67
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,207.19,157.0
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,334.98,253.56
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,426.82,322.55
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,510.64,384.62
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,781.21,590.03
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,1010.11,751.31
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,995.91,741.17
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,978.36,730.44
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,959.51,719.29
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,931.7,702.02
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,895.53,679.99
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,857.09,656.18
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,622.91,484.34
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,377.25,293.41
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,530.99,419.54
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,656.23,519.53
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,595.19,473.28
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,534.96,427.44
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,459.47,368.79
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,392.72,315.36
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,316.95,253.14
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,248.01,194.74
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,166.13,125.45
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,89.25,56.38
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,32.48,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,11.44,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,19.91,6.24
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,36.77,25.72
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,50.9,38.87
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,60.34,47.53
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,69.3,55.47
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,59.84,39.3
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,43.67,30.9
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,52.54,38.07
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,61.41,45.14
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,66.1,48.59
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,70.79,52.01
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,99.05,74.43
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,126.99,96.27
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,263.94,203.42
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,408.72,313.59
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,280.97,215.19
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,140.44,105.01
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,145.94,109.06
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,151.58,113.11
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,162.04,121.1
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,172.65,129.21
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,175.01,130.93
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,177.34,132.66
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,435.05,331.0
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,692.01,519.4
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,525.11,395.98
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,332.96,251.04
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,520.38,394.17
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,690.51,519.43
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,578.71,436.19
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,452.76,342.05
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,314.64,239.52
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,171.7,129.78
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,145.0,109.04
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,118.44,88.19
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,131.1,98.36
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,144.01,108.75
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,138.37,104.62
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,132.77,100.54
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,130.25,99.08
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,127.88,97.75
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,111.86,85.25
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,95.84,72.61
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,79.8,59.92
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,63.75,46.98
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,48.34,34.32
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,33.43,21.87
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,21.33,11.62
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.26,1.1
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,7.41,0.82
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,35.28,23.71
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,63.26,46.62
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,66.07,48.63
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,68.88,50.62
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,163.21,124.63
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,261.69,200.46
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,331.85,252.87
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,417.27,317.24
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,460.68,349.64
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,504.17,381.34
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,537.36,404.24
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,568.65,425.19
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,606.13,450.52
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,643.63,475.26
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,750.84,554.41
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,866.14,634.31
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,817.59,594.4
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,746.67,538.2
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,867.56,625.43
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,985.08,701.77
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,1004.29,710.91
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,1020.13,718.85
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,1027.64,723.15
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,1031.49,725.37
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,1030.41,723.79
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,1025.58,720.07
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,1012.27,712.19
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,995.44,702.32
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,973.75,690.06
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,948.64,675.73
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,667.4,489.97
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,365.91,270.62
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,256.04,191.21
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,142.73,105.47
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,448.27,345.42
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,690.41,520.35
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,631.69,477.87
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,573.13,436.01
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,502.09,385.02
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,434.17,334.35
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,357.22,274.23
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,286.4,216.71
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,199.6,146.17
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,125.04,80.26
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,44.72,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.48,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.92,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,2.31,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.7,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,5.55,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,7.41,0.97
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,9.27,2.25
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,11.13,3.79
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,55.34,40.91
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,98.8,76.6
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,92.87,71.26
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,86.66,65.8
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,106.8,81.79
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,127.0,97.59
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,144.9,111.39
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,163.07,125.28
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,107.71,80.99
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,51.32,35.74
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,111.89,83.86
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,172.71,131.12
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,104.35,77.44
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,35.5,22.78
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,203.82,154.98
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,382.27,288.59
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,229.94,173.8
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,84.31,61.07
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,158.37,119.18
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,233.58,177.0
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,194.78,147.18
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,155.89,117.22
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,169.03,127.37
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,182.23,137.46
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,206.26,156.13
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,230.6,175.0
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,246.31,187.37
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,262.25,199.98
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,185.74,141.59
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,110.77,83.1
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,76.9,56.39
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,43.73,29.87
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,116.46,89.12
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,194.49,152.1
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,170.19,132.96
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,146.29,114.1
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,271.26,218.56
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,359.38,289.55
