Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,283.07,226.62
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,207.49,163.48
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,136.64,103.56
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,73.64,48.24
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,26.38,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,5.24,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,10.19,1.92
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,22.73,14.03
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,35.3,25.49
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,50.08,38.86
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,64.33,51.55
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,79.07,61.28
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,93.99,73.4
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,80.32,61.65
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,65.15,48.75
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,67.97,50.79
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,70.79,52.81
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,94.96,72.31
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,118.82,91.31
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,123.11,94.29
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,127.41,97.29
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,165.58,127.35
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,204.34,157.46
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,252.68,194.26
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,301.91,231.06
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,219.04,167.38
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,134.7,101.67
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,155.4,117.82
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,176.39,133.9
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,237.12,180.61
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,298.77,227.23
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,263.91,200.37
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,228.74,173.45
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,296.94,225.43
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,378.33,286.04
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,280.91,212.8
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,195.83,148.03
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,244.62,185.81
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,294.33,223.62
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,267.74,203.65
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,241.14,183.77
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,597.27,463.02
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,884.96,666.25
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,842.04,635.7
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,797.12,606.62
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,744.49,572.54
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,691.04,537.27
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,632.3,496.67
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,571.41,451.85
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,502.15,399.39
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,435.82,347.37
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,357.77,284.28
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,286.32,224.35
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,201.81,153.18
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,128.62,87.28
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,46.43,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,13.34,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,21.91,11.27
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,32.44,22.58
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,41.7,31.29
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,65.71,52.76
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,94.56,78.13
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,100.7,78.58
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,106.57,83.81
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,125.37,98.75
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,144.53,113.73
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,169.06,132.49
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,194.48,151.69
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,226.78,176.3
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,257.49,199.38
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,282.62,217.9
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,308.36,236.66
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,391.95,299.99
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,482.61,367.14
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,554.91,419.82
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,635.52,477.45
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,768.1,576.58
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,907.9,672.08
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,940.53,690.72
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,969.72,707.88
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,995.76,723.91
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,1018.4,737.73
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,1034.11,747.65
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,1046.14,755.38
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,1052.92,759.41
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,1055.91,761.19
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,1051.55,757.51
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,1043.42,751.66
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,1030.07,743.62
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,1013.12,733.46
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,988.76,719.15
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,969.47,708.23
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,934.73,688.52
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,897.28,666.94
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,852.9,639.13
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,806.62,609.72
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,753.38,575.83
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,702.54,542.98
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,640.36,501.14
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,578.95,457.14
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,508.3,404.52
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,440.66,352.17
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,361.89,288.38
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,289.6,227.63
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,204.89,156.38
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,132.02,91.03
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,47.79,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,14.77,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,24.26,13.66
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,36.04,25.85
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,47.28,36.25
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,63.07,50.45
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,87.57,71.97
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,115.77,89.93
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,151.43,115.28
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,180.41,138.42
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,212.48,164.18
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,248.45,191.4
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,291.7,224.1
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,329.07,252.51
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,367.58,281.28
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,406.78,310.16
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,447.33,339.54
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,570.23,434.5
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,720.79,547.06
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,769.12,579.02
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,815.78,609.01
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,857.02,634.96
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,895.7,658.99
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,928.31,679.22
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,957.66,697.28
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,982.18,713.19
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,1003.37,727.03
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,1019.66,736.8
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,1032.39,744.4
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,1038.99,749.68
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,1041.87,752.76
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,1037.5,751.33
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,1029.42,747.66
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,1015.21,739.75
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,997.5,729.69
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,982.49,721.83
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,955.4,705.93
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,920.59,684.29
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,883.18,660.8
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,838.19,632.15
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,791.49,601.98
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,741.45,569.9
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,687.49,534.33
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,625.17,491.21
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,563.89,446.51
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,494.08,394.03
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,427.34,341.97
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,349.31,278.42
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,277.84,218.23
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,193.95,147.31
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,124.84,85.8
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,54.85,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,14.77,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,26.66,15.62
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,45.03,33.21
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,63.79,50.18
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,65.4,51.87
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,69.47,55.4
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,92.04,71.29
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,114.93,89.75
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,101.84,78.54
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,87.32,66.25
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,91.56,69.33
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,95.78,72.36
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,117.71,89.56
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,139.72,106.61
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,150.2,114.41
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,160.94,122.39
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,137.15,103.26
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,112.87,83.82
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,116.68,86.51
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,120.51,89.21
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,112.2,82.64
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,103.86,76.07
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,108.15,79.21
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,112.47,82.35
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,131.41,97.06
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,150.53,111.86
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,176.98,132.3
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,203.67,152.85
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,228.14,171.92
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,252.82,191.19
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,333.62,252.83
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,407.97,308.85
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,405.18,307.16
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,402.16,305.5
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,285.94,217.88
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,164.92,124.52
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,210.24,160.7
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,256.58,197.51
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,182.92,140.29
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,110.94,83.5
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,261.69,206.75
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,394.89,313.39
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,300.96,238.73
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,203.72,160.6
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,171.83,135.51
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,140.66,110.46
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,102.34,79.04
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,71.74,53.55
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,47.08,32.75
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,22.28,11.57
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,11.13,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,6.67,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,12.97,4.75
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,32.05,21.8
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,50.17,37.87
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,71.07,56.26
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,91.6,74.05
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,100.57,77.67
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,109.27,84.36
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,126.65,98.11
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,144.22,111.86
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,161.29,124.81
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,178.76,137.97
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,221.6,170.8
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,265.95,204.36
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,282.14,215.98
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,301.86,230.28
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,402.85,307.28
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,513.15,389.58
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,542.13,410.18
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,570.86,430.67
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,513.31,386.94
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,445.12,335.03
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,343.55,259.62
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,234.91,177.31
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,264.68,200.03
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,294.78,222.61
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,301.97,227.94
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,309.13,233.33
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,185.65,139.95
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,63.59,44.88
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,51.4,35.32
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,39.22,25.68
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,37.33,24.22
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,35.45,22.76
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,32.17,20.18
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,28.89,17.59
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,25.61,15.05
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,22.34,12.48
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,61.49,44.24
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,101.19,76.37
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,65.18,47.61
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,29.73,18.86
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,38.56,26.24
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,47.4,33.65
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,39.47,27.26
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,31.56,20.78
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,24.58,14.93
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,17.61,9.01
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,11.57,3.86
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,5.55,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.77,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,11.12,3.72
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,18.56,9.9
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,34.84,23.41
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,51.16,36.79
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,67.04,49.56
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,82.96,62.19
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,96.81,73.0
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,110.62,83.67
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,192.9,148.21
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,276.26,211.91
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,423.33,325.0
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,588.94,447.64
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,573.43,432.46
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,548.2,410.8
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,461.71,347.02
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,370.51,278.52
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,324.79,244.77
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,282.26,212.92
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,563.55,425.78
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,845.06,622.99
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,646.63,480.77
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,427.22,319.23
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,603.63,452.31
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,782.69,580.12
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,666.79,496.42
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,548.75,410.91
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,452.84,341.6
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,357.07,270.6
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,387.57,294.5
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,417.81,317.52
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,344.7,263.54
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,261.38,200.99
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,232.32,179.25
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,203.46,157.26
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,182.75,141.49
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,162.25,125.7
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,198.54,155.89
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,225.38,178.08
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,190.76,150.89
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,156.9,123.95
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,122.89,96.07
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,89.99,68.62
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,56.27,40.37
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,27.63,16.05
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,13.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.94,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,13.9,5.88
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,26.92,17.77
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,39.95,29.5
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,54.62,42.5
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,68.83,54.83
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,89.42,69.02
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,110.24,85.68
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,110.98,85.93
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,111.28,85.83
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,137.35,106.25
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,163.77,126.55
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,166.74,128.19
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,169.61,129.82
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,288.63,221.09
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,415.33,314.43
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,392.52,296.29
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,363.37,273.92
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,300.73,226.84
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,233.35,175.71
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,280.92,211.51
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,329.29,247.0
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,274.94,206.11
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,219.76,164.58
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,441.97,330.58
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,661.08,483.19
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,687.92,500.46
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,714.38,518.99
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,658.39,479.76
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,600.58,439.34
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,804.97,588.81
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,987.22,712.04
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,661.37,491.07
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,296.85,222.09
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,350.53,264.28
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,393.2,296.42
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,295.23,224.33
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,190.81,145.28
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,166.03,126.58
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,141.45,107.63
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,221.57,172.6
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,295.26,231.45
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,322.58,254.63
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,332.71,264.28
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,284.27,226.41
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,238.1,189.71
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,240.58,191.07
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,234.48,183.48
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,156.57,118.7
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,95.06,66.27
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,43.17,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,16.61,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,32.23,21.19
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,49.49,37.21
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,67.34,53.19
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,73.85,59.11
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,74.15,59.39
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,81.12,55.91
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,66.07,49.35
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,130.91,100.59
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,198.54,152.41
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,227.69,174.14
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,257.86,196.55
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,315.8,239.57
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,384.68,290.37
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,438.03,329.03
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,494.96,369.94
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,587.68,439.18
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,699.36,520.25
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,745.28,550.46
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,789.86,579.78
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,829.01,604.53
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,866.08,627.64
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,905.62,650.9
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,937.27,668.86
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,961.15,683.24
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,981.87,695.77
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,996.36,704.53
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,1007.42,711.35
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,1013.03,715.46
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,1015.09,717.57
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,1019.66,720.93
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,1011.21,716.39
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,996.63,708.36
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,978.67,698.38
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,957.24,686.33
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,932.37,672.17
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,898.67,653.16
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,862.49,632.38
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,818.17,606.54
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,772.24,579.02
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,722.89,549.02
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,669.68,515.47
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,609.24,473.97
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,549.7,431.18
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,482.62,380.98
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,418.47,331.33
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,343.16,270.89
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,271.45,211.56
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,194.44,147.41
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,128.67,90.72
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,58.32,2.43
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,3.24,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,6.48,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,11.57,4.45
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,16.68,9.06
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,22.72,14.43
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,28.77,19.7
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,23.2,13.84
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,17.63,9.1
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,42.29,29.5
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,67.03,49.6
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,64.71,47.39
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,62.4,45.26
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,59.16,42.4
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,55.91,39.58
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,86.33,63.58
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,116.37,86.81
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,286.47,217.13
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,462.91,344.31
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,555.05,408.96
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,657.61,479.61
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,762.55,555.56
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,876.57,632.69
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,907.15,651.85
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,941.01,674.1
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,964.97,690.06
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,985.75,704.2
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,1001.29,715.17
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,1013.39,724.13
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,1019.49,728.81
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,1021.99,731.42
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,1016.86,730.03
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,1008.22,726.54
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,1002.79,724.63
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,984.62,714.62
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,959.27,700.1
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,930.94,683.65
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,896.42,662.55
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,859.47,639.74
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,815.96,612.28
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,774.14,585.71
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,591.68,456.13
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,412.02,320.53
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,420.32,329.83
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,410.56,324.16
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,357.27,283.59
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,305.58,243.24
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,249.1,197.69
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,196.14,153.65
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,138.53,105.12
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,86.95,60.81
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,39.93,3.65
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,12.78,0.0
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,25.88,16.36
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,33.24,23.51
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,40.2,29.89
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,43.79,33.15
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,47.41,36.27
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,98.58,52.83
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,159.06,93.85
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,216.57,139.96
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,277.37,191.49
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,337.61,243.09
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,399.52,294.79
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,463.26,347.65
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,523.59,396.47
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,581.54,441.43
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,638.8,484.41
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,692.47,524.34
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,744.71,562.29
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,793.15,593.77
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,839.38,623.22
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,880.17,649.59
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,918.19,673.94
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,952.39,694.72
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,983.47,713.35
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,1008.44,729.0
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,1029.92,742.47
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,1045.84,752.5
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,1058.02,760.29
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,1064.39,764.06
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,1066.9,765.54
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,1062.48,763.34
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,1054.22,758.91
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,1040.19,750.45
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,1022.52,739.85
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,997.84,725.33
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,969.88,708.77
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,935.51,688.46
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,898.42,666.25
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,861.97,643.47
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,816.48,614.36
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,763.9,580.48
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,710.37,545.4
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,649.74,503.55
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,589.53,459.86
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,522.91,410.17
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,456.55,359.06
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,381.56,299.64
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,312.23,242.47
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,229.29,173.94
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,157.92,112.54
