Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,71.89,16.15
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,13.57,1.0
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,27.56,17.83
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,35.29,25.25
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,42.58,31.89
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,46.04,35.01
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,50.95,39.23
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,101.73,55.0
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,162.12,95.78
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,219.14,141.28
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,279.38,192.15
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,339.45,243.17
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,401.13,294.39
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,461.08,343.81
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,524.14,393.88
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,581.23,437.32
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,637.49,478.66
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,690.69,517.19
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,742.44,553.64
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,789.55,583.79
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,834.41,611.76
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,875.08,637.37
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,913.04,661.03
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,946.32,680.22
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,976.51,697.32
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,1001.59,712.54
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,1023.24,725.69
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,1038.44,735.65
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,1049.96,743.51
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,1056.24,748.29
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,1058.72,750.92
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,1053.87,749.16
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,1045.26,745.26
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,1031.42,738.82
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,1014.0,730.16
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,990.69,717.73
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,964.17,703.17
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,929.75,684.19
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,899.93,668.1
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,857.01,641.98
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,812.1,614.15
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,759.2,580.43
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,705.41,545.44
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,646.98,505.24
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,586.52,460.93
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,517.62,410.0
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,451.41,359.17
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,374.87,297.66
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,304.4,238.91
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,222.8,170.64
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,152.38,109.73
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,68.3,19.61
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,18.73,4.95
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,36.33,25.35
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,52.58,40.38
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,68.24,54.53
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,76.06,61.48
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,88.18,71.91
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,136.35,95.97
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,173.22,124.83
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,218.09,161.37
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,263.14,198.81
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,259.33,200.08
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,239.52,186.6
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,226.16,175.71
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,212.32,164.25
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,249.33,192.47
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,287.37,221.03
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,343.29,263.48
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,403.76,308.77
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,422.41,321.76
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,441.38,335.05
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,527.77,399.46
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,616.68,464.29
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,613.1,460.51
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,607.6,455.78
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,671.22,502.71
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,743.94,554.87
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,471.02,357.35
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,186.29,140.18
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,275.5,208.97
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,377.63,285.36
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,300.5,227.63
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,234.57,177.9
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,278.16,211.56
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,322.42,245.26
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,551.92,421.77
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,737.76,558.62
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,794.74,603.24
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,833.67,634.03
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,691.48,531.71
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,554.65,429.09
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,608.6,475.3
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,641.9,504.87
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,581.81,460.26
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,518.32,412.63
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,452.33,362.04
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,389.72,312.57
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,319.28,254.87
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,254.79,200.59
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,182.18,139.52
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,113.18,81.0
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,51.94,16.63
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,16.78,4.68
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,33.23,22.38
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,44.21,32.56
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,54.68,41.96
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,71.09,56.22
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,97.9,79.1
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,125.96,96.41
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,163.77,124.2
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,183.06,139.71
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,200.11,153.37
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,239.07,182.82
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,281.14,214.52
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,321.04,244.35
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,360.69,273.73
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,440.32,333.38
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,535.19,403.62
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,543.62,408.64
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,545.0,408.21
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,662.93,498.28
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,798.47,597.28
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,836.66,622.17
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,872.55,645.92
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,904.04,665.48
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,939.3,687.4
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,962.53,702.25
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,982.57,715.01
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,995.86,723.68
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,1005.66,730.21
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,1011.51,734.02
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,1013.81,735.66
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,910.29,664.23
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,779.1,567.24
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,712.73,522.52
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,633.84,467.99
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,796.71,591.69
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,920.6,679.96
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,799.68,596.53
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,666.19,499.42
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,614.73,464.21
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,563.66,428.34
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,621.51,476.28
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,657.12,507.01
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,596.28,462.6
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,536.6,418.53
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,469.48,368.21
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,405.41,318.68
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,329.18,258.17
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,263.34,204.07
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,189.37,142.8
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,125.73,89.14
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,59.26,22.02
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,19.18,6.96
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,37.19,25.66
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,49.17,36.69
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,62.14,48.22
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,69.2,54.49
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,86.35,69.21
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,92.33,70.53
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,97.97,74.73
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,146.7,112.8
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,192.46,147.97
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,262.22,198.94
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,349.49,264.66
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,413.85,314.41
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,500.04,382.08
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,526.42,402.12
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,535.87,407.53
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,613.46,468.44
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,706.01,539.79
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,750.18,571.16
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,792.43,600.75
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,830.09,626.99
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,865.62,651.43
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,829.17,620.4
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,772.63,573.69
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,738.54,547.5
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,693.09,513.08
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,687.61,508.16
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,680.73,502.16
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,558.83,414.14
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,423.17,314.34
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,389.61,290.26
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,344.02,256.92
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,435.48,326.52
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,515.72,386.9
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,484.11,364.13
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,452.27,341.37
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,513.53,389.45
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,557.73,424.47
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,577.86,441.64
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,580.16,445.97
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,506.23,391.55
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,424.98,331.04
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,417.94,327.92
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,395.61,312.64
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,332.99,263.7
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,269.0,212.95
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,224.03,176.52
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,180.55,140.39
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,120.99,91.19
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,65.42,45.24
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,30.91,10.58
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.31,7.18
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,36.29,25.33
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,46.4,34.88
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,56.06,43.73
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,62.9,49.77
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,74.0,52.15
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,119.04,70.52
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,171.92,106.14
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,227.95,151.41
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,287.71,202.13
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,350.73,255.23
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,412.48,306.39
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,472.72,355.72
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,533.65,403.86
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,592.12,447.84
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,651.78,490.97
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,705.34,528.79
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,757.48,564.32
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,806.16,595.19
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,852.91,623.81
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,893.88,649.81
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,932.11,673.85
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,967.71,694.69
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,1000.42,713.5
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,1025.37,728.77
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,1046.82,741.94
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,1062.71,751.72
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,1074.85,759.32
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,1081.15,762.91
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,1083.55,764.25
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,1079.99,762.63
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,1072.51,758.78
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,1058.2,749.74
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,1040.17,738.55
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,1015.61,723.96
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,987.71,707.36
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,953.32,685.04
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,916.14,660.94
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,872.07,632.88
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,832.32,607.53
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,779.53,574.46
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,725.7,540.25
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,663.85,499.35
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,602.5,456.57
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,535.85,408.67
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,469.3,359.2
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,392.76,299.87
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,322.05,243.09
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,239.2,176.97
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,167.47,117.71
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,78.22,35.48
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.63,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,20.73,9.59
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,34.66,24.15
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,44.03,32.86
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,53.85,41.64
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,58.34,45.59
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,70.05,47.83
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,116.97,68.19
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,169.57,104.13
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,224.36,148.31
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,282.59,197.62
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,339.9,246.92
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,402.66,299.73
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,459.87,346.93
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,517.75,393.18
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,573.27,436.4
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,628.35,477.99
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,679.89,516.62
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,730.17,553.45
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,775.81,584.64
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,816.36,610.84
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,854.65,636.31
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,890.44,659.93
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,920.51,678.5
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,947.48,694.94
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,969.49,708.96
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,988.33,720.94
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,1007.19,731.83
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,1013.94,734.84
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,1017.51,737.16
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,1017.51,737.3
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,1004.12,728.86
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,987.37,718.41
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,977.27,713.89
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,957.74,703.16
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,693.04,518.12
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,406.63,304.15
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,347.77,261.9
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,278.26,210.22
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,326.92,248.6
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,362.99,277.04
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,306.11,234.72
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,250.69,192.96
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,141.43,108.05
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,38.09,25.29
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,32.5,20.94
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,26.91,16.47
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,106.51,82.08
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,181.94,141.55
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,122.67,92.51
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,67.14,46.67
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,31.75,12.97
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.81,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,22.64,11.09
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,38.64,26.99
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,58.31,44.44
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,77.13,60.9
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,73.87,58.14
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,72.66,54.21
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,76.79,57.3
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,80.72,60.16
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,91.65,68.73
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,102.62,77.24
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,174.05,132.85
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,242.3,185.01
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,221.64,168.85
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,193.13,146.54
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,172.11,129.74
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,150.3,112.38
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,263.42,199.19
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,379.85,286.2
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,349.29,262.2
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,315.3,235.95
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,399.57,298.65
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,485.57,361.25
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,363.88,271.21
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,234.73,174.31
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,263.44,195.96
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,292.45,217.46
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,315.95,234.82
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,339.65,252.28
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,443.67,329.03
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,540.8,399.0
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,647.16,477.21
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,752.81,553.07
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,664.06,490.65
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,587.35,436.19
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,576.87,430.07
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,565.17,422.84
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,591.13,444.27
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,624.78,470.59
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,598.81,453.25
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,570.58,434.42
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,514.85,393.5
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,454.08,348.54
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,401.63,309.95
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,350.7,271.86
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,296.1,230.8
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,236.03,184.53
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,182.98,142.39
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,131.68,100.85
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,82.39,60.66
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,33.3,20.77
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,16.24,4.55
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.63,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,25.07,13.78
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,42.45,31.06
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,53.11,41.06
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,64.79,51.61
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,72.41,58.32
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,88.01,62.92
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,131.43,83.47
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,181.31,117.9
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,233.06,159.65
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,288.7,206.55
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,343.47,252.78
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,401.29,300.65
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,457.39,346.5
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,514.44,391.55
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,572.37,435.71
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,628.2,476.87
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,679.2,514.03
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,729.18,549.3
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,776.19,580.37
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,821.97,608.08
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,862.23,632.18
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,900.08,654.01
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,929.59,668.97
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,961.81,685.16
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,985.72,698.29
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,1006.41,709.36
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,1021.88,715.72
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,1033.9,719.95
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,1039.81,723.7
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,1042.07,725.44
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,1038.65,724.78
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,1031.54,722.04
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,1018.32,714.09
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,1001.62,704.19
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,978.49,691.25
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,952.12,676.39
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,926.23,662.41
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,889.76,641.61
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,848.76,616.58
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,805.62,589.97
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,753.99,557.41
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,701.45,523.8
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,645.49,487.0
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,587.16,446.27
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,519.91,398.53
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,455.17,350.8
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,382.89,295.68
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,315.63,242.03
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,236.25,177.83
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,167.25,120.17
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,88.78,48.26
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,17.39,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,11.44,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,22.61,12.14
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,35.26,24.8
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,44.19,33.13
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,53.21,41.28
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,45.41,34.43
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,53.92,39.71
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,84.98,65.27
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,115.05,89.55
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,151.32,117.95
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,189.27,147.32
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,222.87,172.87
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,263.86,204.1
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,216.81,167.4
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,165.2,126.67
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,180.08,137.89
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,195.23,149.17
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,250.29,191.5
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,306.36,233.96
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,344.02,261.6
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,383.39,290.2
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,405.98,306.67
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,429.02,323.46
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,432.8,325.96
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,436.27,328.33
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,440.37,331.26
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,444.22,334.04
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,548.43,411.93
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,664.15,495.78
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,638.65,477.04
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,611.88,457.98
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,528.07,397.45
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,454.34,343.21
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,542.93,410.89
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,618.11,467.42
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,556.39,422.34
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,482.63,368.37
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,573.37,441.18
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,656.29,506.66
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,694.19,538.57
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,715.01,558.17
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,615.12,482.97
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,516.2,407.67
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,508.67,403.97
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,484.01,386.56
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,417.5,334.65
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,347.65,279.2
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,283.1,226.82
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,223.82,177.41
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,159.77,123.49
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,102.66,75.05
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,48.82,26.21
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,4.77,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,10.48,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,22.55,12.5
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,35.96,25.77
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,45.23,34.56
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,54.05,42.72
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,26.99,18.6
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.71,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,5.1,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,6.49,0.0
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,37.18,25.81
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,67.97,51.52
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,75.0,57.17
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,82.04,62.81
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,90.9,69.92
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,99.66,76.92
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,96.96,74.36
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,94.23,71.83
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,126.87,98.24
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,159.83,124.63
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,226.21,177.42
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,293.44,230.0
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,291.73,228.3
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,289.85,226.66
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,329.95,257.23
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,376.05,291.89
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,356.14,276.52
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,341.21,265.12
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,341.88,265.87
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,350.95,273.05
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,488.27,379.76
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,638.75,492.7
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,386.35,301.84
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,142.36,109.17
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,223.74,174.33
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,306.76,239.43
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,233.35,182.07
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,160.74,124.67
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,155.5,120.78
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,150.33,116.86
2016,5,2,15,45,6.0,183.5,4.1,18.0,187.5,180.06,141.22
2016,5,2,16,0,11.0,209.0,4.0,18.0,216.0,210.32,165.92
2016,5,2,16,15,12.0,198.5,3.8,18.0,206.0,200.98,158.92
2016,5,2,16,30,13.0,188.0,3.6,18.0,196.0,191.63,151.95
2016,5,2,16,45,40.5,185.5,3.45,18.0,205.0,217.92,174.45
2016,5,2,17,0,68.0,183.0,3.3,18.0,214.0,234.03,188.48
2016,5,2,17,15,60.5,159.0,3.0,17.5,184.0,201.67,162.73
2016,5,2,17,30,53.0,135.0,2.7,17.0,154.0,169.85,137.02
2016,5,2,17,45,43.0,111.5,2.4,17.0,125.0,137.89,110.41
2016,5,2,18,0,33.0,88.0,2.1,17.0,96.0,106.78,84.08
