Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,17.0,65.0,1.8,16.5,69.5,74.68,56.75
2016,5,2,18,30,1.0,42.0,1.5,16.0,43.0,41.36,28.42
2016,5,2,18,45,0.5,23.5,1.2,15.5,24.0,22.46,10.3
2016,5,2,19,0,0.0,5.0,0.9,15.0,5.0,4.77,0.0
2016,5,2,19,15,0.0,2.5,0.9,14.5,2.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,13.34,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,23.36,13.59
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,36.19,26.28
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,41.69,31.61
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,46.94,36.42
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,50.17,39.28
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,67.13,41.97
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,117.37,65.91
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,177.29,109.51
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,234.3,157.21
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,294.27,209.59
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,353.67,261.88
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,414.75,314.53
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,477.27,366.76
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,536.17,414.56
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,592.83,459.09
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,648.78,501.58
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,701.23,540.21
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,752.2,576.58
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,799.29,607.4
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,844.16,636.23
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,884.44,662.83
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,922.0,687.42
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,954.84,707.36
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,984.6,725.15
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,1008.83,740.66
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,1029.65,754.02
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,1045.0,762.42
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,1056.69,768.56
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,1062.65,772.64
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,1064.79,774.44
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,1061.09,772.65
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,1053.59,768.59
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,1039.34,759.89
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,1021.49,749.0
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,997.2,734.42
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,969.66,717.76
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,936.2,698.5
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,900.02,677.24
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,864.22,654.74
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,819.59,625.89
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,768.24,592.6
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,715.84,558.0
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,656.26,516.42
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,596.96,472.76
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,532.92,423.99
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,468.97,373.82
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,395.16,314.31
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,326.63,257.11
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,248.59,191.84
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,180.32,133.04
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,101.56,61.74
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,24.78,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,24.12,14.25
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,36.95,26.75
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,43.3,32.77
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,49.31,38.21
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,52.82,41.28
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,70.66,44.34
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,120.72,68.7
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,175.92,108.18
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,232.04,154.68
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,295.1,208.86
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,354.18,259.74
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,415.04,310.95
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,473.61,359.52
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,532.62,406.85
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,591.08,451.41
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,646.33,492.08
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,698.61,531.17
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,749.52,568.33
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,796.49,599.27
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,841.4,628.03
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,881.53,654.2
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,919.02,678.41
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,953.16,699.14
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,984.47,717.85
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,1008.54,733.19
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,1029.24,746.43
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,1045.5,756.88
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,1058.16,765.13
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,1064.13,769.21
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,1066.31,771.04
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,1062.67,767.76
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,1055.22,762.22
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,1041.54,753.99
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,1024.26,743.59
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,1000.55,729.44
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,973.57,713.22
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,940.21,693.53
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,904.11,671.92
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,868.41,649.41
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,823.68,620.55
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,771.97,586.73
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,719.24,551.72
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,660.94,511.1
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,602.68,468.31
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,538.03,420.83
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,473.37,371.72
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,400.93,314.34
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,333.3,258.78
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,253.48,193.16
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,183.68,134.07
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,104.65,64.24
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,26.7,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,7.63,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,12.76,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,22.8,13.17
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,32.24,22.38
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,37.56,27.37
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,42.6,31.87
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,45.28,34.2
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,64.45,37.13
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,121.89,66.65
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,178.72,107.32
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,236.04,154.1
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,295.97,204.74
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,355.22,254.86
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,415.31,304.22
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,477.47,353.74
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,535.69,398.57
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,590.94,439.79
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,645.04,478.68
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,695.87,515.06
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,745.11,549.37
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,790.52,577.4
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,833.56,603.4
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,872.22,627.45
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,908.15,649.59
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,899.32,643.06
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,871.45,619.5
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,946.94,675.14
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,1012.47,716.0
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,1026.48,723.87
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,1036.9,730.14
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,1042.16,734.21
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,1043.69,736.15
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,1038.98,734.37
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,1030.57,730.46
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,973.31,695.3
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,898.18,645.22
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,934.88,674.51
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,944.36,681.97
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,918.82,668.06
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,883.03,647.63
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,778.74,579.57
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,672.07,505.35
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,605.48,459.77
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,541.55,414.74
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,464.98,359.34
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,402.45,312.92
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,354.68,277.22
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,307.91,241.25
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,259.27,202.78
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,212.19,164.39
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,160.7,122.02
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,113.35,82.13
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,62.18,37.57
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,8.1,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,13.4,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,24.55,14.77
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,34.83,24.77
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,40.87,30.42
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,46.57,35.51
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,49.43,37.98
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,69.3,41.19
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,120.79,66.52
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,181.05,110.04
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,238.06,156.92
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,297.96,208.19
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,356.93,258.56
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,417.55,309.14
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,480.3,360.71
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,539.29,407.96
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,595.52,450.86
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,651.11,491.76
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,703.18,528.77
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,753.72,563.39
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,800.55,592.72
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,845.22,620.07
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,885.45,645.31
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,922.95,668.53
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,956.9,687.89
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,987.97,705.21
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,1011.83,719.25
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,1032.22,731.16
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,1048.54,740.59
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,1061.2,747.83
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,1067.08,751.65
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,1069.1,753.3
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,1064.72,751.17
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1056.48,746.85
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,1042.98,740.04
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,1025.82,731.05
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,1000.9,717.21
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,972.82,701.37
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,940.06,682.9
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,904.52,662.4
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,861.37,636.88
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,822.33,613.67
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,771.17,581.6
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,718.9,548.2
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,659.47,508.93
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,600.38,467.48
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,536.83,420.92
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,473.46,372.82
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,401.09,315.48
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,333.6,259.97
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,256.9,196.43
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,189.42,138.82
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,113.49,71.77
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,37.0,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,8.1,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,13.34,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,27.18,17.02
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,40.44,29.65
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,49.17,37.78
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,57.48,45.26
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,63.04,50.09
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,83.16,54.38
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,139.34,90.96
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,185.53,129.22
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,232.57,167.51
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,280.88,207.77
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,333.18,247.64
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,402.41,302.51
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,461.82,351.52
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,518.18,396.88
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,571.34,438.6
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,623.77,478.53
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,673.65,515.23
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,722.4,550.07
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,766.42,580.63
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,808.3,607.94
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,846.31,633.51
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,881.96,657.35
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,913.12,676.65
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,947.68,698.12
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,970.58,712.72
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,990.31,725.28
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,1003.85,734.2
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,1013.94,740.98
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,896.75,659.92
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,752.98,552.29
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,656.08,483.23
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,556.87,410.97
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,504.08,373.63
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,451.08,335.47
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,533.69,398.25
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,601.11,449.02
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,748.36,563.26
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,854.8,642.78
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,728.87,553.93
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,594.23,454.08
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,640.76,494.19
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,666.38,517.92
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,610.57,477.03
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,555.07,435.82
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,490.7,387.35
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,428.83,339.41
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,361.8,285.9
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,299.03,234.04
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,223.73,171.43
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,160.49,117.72
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,87.11,55.47
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.91,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.7,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,12.04,4.35
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,20.4,12.0
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,31.56,21.97
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,42.73,31.84
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,54.39,41.96
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,66.06,49.4
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,77.84,58.82
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,89.62,68.09
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,89.54,67.76
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,89.3,67.3
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,125.32,95.83
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,161.43,123.95
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,137.86,104.95
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,113.39,85.32
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,119.46,89.75
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,125.55,94.15
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,118.77,88.64
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,111.92,83.13
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,170.71,128.99
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,230.17,174.62
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,229.25,173.66
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,228.26,172.78
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,194.96,146.85
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,161.22,120.61
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,152.6,113.91
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,143.84,107.09
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,123.14,91.04
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,102.34,74.86
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,162.87,122.24
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,224.04,169.56
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,336.81,255.09
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,445.67,335.43
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,447.93,337.58
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,449.86,339.98
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,332.14,252.84
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,208.27,158.51
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,123.44,93.04
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,40.99,27.49
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,134.92,103.24
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,233.16,181.45
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,133.72,102.97
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,39.06,26.42
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,72.63,54.07
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,107.93,83.13
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,92.5,70.91
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,77.07,58.52
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,63.14,47.07
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,49.27,35.48
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,36.22,24.46
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,23.19,13.35
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,13.44,4.56
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.81,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,9.05,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,16.7,0.0
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,33.24,21.87
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,49.98,37.35
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,65.37,51.17
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,80.17,64.17
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,93.1,75.22
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,114.1,84.22
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,151.43,109.54
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,193.23,142.17
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,213.43,161.01
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,230.12,176.46
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,236.29,181.47
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,239.38,183.67
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,310.04,237.26
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,384.62,293.42
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,416.41,316.69
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,448.54,339.92
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,519.11,393.19
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,599.4,452.9
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,569.61,427.83
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,530.2,395.63
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,694.31,520.87
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,871.56,648.93
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,912.15,673.21
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,945.04,692.58
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,967.53,706.58
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,986.96,718.58
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,1003.33,728.58
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,1016.44,736.48
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,1021.61,739.27
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,1023.22,739.89
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,933.24,678.57
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,815.16,592.06
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,916.25,668.1
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,981.29,712.24
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,958.65,697.76
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,940.86,687.14
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,907.28,667.13
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,871.18,645.38
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,828.49,617.89
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,784.09,589.01
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,734.0,556.59
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,685.92,525.09
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,627.59,484.01
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,569.84,441.76
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,505.77,394.23
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,443.99,346.97
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,374.54,292.27
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,309.9,239.62
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,236.18,179.23
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,170.07,123.87
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,100.16,64.5
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,36.11,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,8.58,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,15.94,0.06
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,33.99,22.4
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,52.1,38.89
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,64.67,50.16
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,72.89,57.38
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,91.85,73.48
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,121.7,92.83
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,138.12,94.11
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,190.35,122.93
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,240.27,162.77
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,293.71,206.93
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,346.09,250.42
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,401.81,295.91
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,455.67,339.14
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,510.3,381.62
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,565.47,423.28
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,617.88,461.83
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,666.36,497.5
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,713.78,531.66
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,757.24,561.3
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,798.95,588.15
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,836.61,612.94
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,872.0,636.13
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,901.13,654.05
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,927.35,670.03
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,949.59,684.51
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,968.88,697.15
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,980.71,705.04
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,989.2,710.94
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,993.88,714.22
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,995.18,715.47
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,987.12,711.08
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,975.82,704.75
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,961.33,696.17
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,949.65,689.54
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,921.57,672.14
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,891.21,653.3
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,744.17,551.75
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,600.41,447.72
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,673.05,505.59
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,726.27,547.99
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,617.12,469.56
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,510.44,391.66
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,514.86,397.06
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,502.11,388.99
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,439.21,342.05
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,379.43,296.41
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,304.42,237.82
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,243.73,188.89
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,179.19,136.12
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,121.92,88.8
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,62.57,39.67
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,8.1,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.35,0.56
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,31.04,20.2
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.84,32.88
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,57.24,43.99
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,69.0,54.28
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,76.76,60.86
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,100.03,67.63
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,144.95,92.84
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,193.99,128.37
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,243.34,167.84
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,296.08,211.46
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,348.47,255.43
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,401.76,299.33
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,453.92,341.2
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,507.26,382.81
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,556.64,420.22
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,604.66,455.47
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,651.37,489.67
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,697.58,522.71
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,737.63,549.72
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,775.64,574.68
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,758.24,558.45
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,726.88,532.46
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,831.85,609.75
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,940.95,682.68
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,796.02,579.81
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,620.9,449.68
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,515.72,375.48
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,414.39,302.1
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,448.61,327.11
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,483.14,351.69
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,547.75,398.42
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,623.34,451.67
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,807.76,586.35
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,959.02,689.37
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,844.86,612.25
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,723.61,526.56
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,572.77,422.61
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,428.05,318.39
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,461.86,345.8
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,479.95,361.12
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,554.44,420.59
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,614.27,468.14
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,555.95,426.09
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,499.2,384.92
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,436.84,338.88
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,377.51,293.88
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,305.01,237.57
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,245.71,189.96
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,180.72,137.05
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,122.86,89.36
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,70.7,45.61
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,18.59,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,7.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,16.75,2.54
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,32.95,21.78
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,46.39,34.1
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,65.9,51.25
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,86.31,68.85
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,102.11,82.3
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,123.95,93.04
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,155.37,114.84
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,187.0,138.73
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,203.63,153.41
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,208.41,158.38
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,193.41,146.71
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,168.87,127.49
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,146.62,110.03
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,123.41,91.8
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,81.69,58.96
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,39.17,25.4
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,308.35,233.8
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,591.31,435.04
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,677.91,494.92
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,776.34,562.59
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,774.05,556.9
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,760.54,544.47
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,717.75,512.94
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,665.96,475.13
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,705.81,503.33
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,752.03,534.65
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,863.86,614.37
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,972.49,688.0
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,683.52,495.07
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,352.17,256.9
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,466.72,341.5
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,583.85,423.45
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,629.22,456.15
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,672.38,487.55
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,780.96,566.41
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,862.43,625.46
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,695.41,510.11
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,520.6,385.93
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,525.64,393.11
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,537.83,403.97
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,571.93,432.77
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,605.91,460.49
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,549.96,420.18
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,495.2,380.61
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,433.31,335.21
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,374.46,290.88
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,302.22,235.25
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,243.47,188.45
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,179.83,136.86
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,123.05,90.17
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,63.5,41.12
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
