Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,145.21,107.78
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,89.52,61.7
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,35.75,13.75
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,14.65,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,13.34,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,21.88,10.47
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,34.58,23.53
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,46.72,34.57
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,46.94,35.05
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,52.06,39.51
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,55.79,42.6
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,59.53,43.36
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,76.69,57.05
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,93.25,70.02
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,96.71,72.51
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,100.09,74.94
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,107.03,80.02
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,113.98,85.07
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,184.85,139.93
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,256.33,194.15
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,271.66,204.89
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,284.21,213.59
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,256.69,192.66
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,224.87,168.46
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,232.46,173.73
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,240.01,178.88
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,218.84,162.86
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,197.33,146.61
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,193.77,143.6
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,190.12,140.52
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,319.0,236.71
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,448.33,330.22
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,493.9,362.96
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,540.12,396.2
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,323.89,240.47
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,105.17,75.7
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,290.14,216.59
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,477.27,353.02
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,479.43,354.55
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,481.15,356.47
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,583.89,433.93
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,681.95,506.01
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,764.49,571.21
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,827.3,620.27
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,572.05,435.7
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,309.24,234.25
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,487.14,376.39
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,637.14,491.23
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,581.22,449.87
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,522.14,406.45
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,462.84,362.39
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,405.82,318.8
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,341.62,268.35
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,282.24,220.33
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,217.6,167.18
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,154.64,114.84
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,97.04,67.07
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,46.31,20.59
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,17.4,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,14.3,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,24.66,12.69
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,40.56,28.57
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,55.96,42.49
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,59.58,45.94
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,65.18,50.8
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,80.08,63.42
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,116.69,81.85
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,159.57,112.54
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,200.64,146.64
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,238.25,171.94
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,290.56,210.92
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,335.16,248.46
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,379.52,284.45
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,355.08,268.17
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,310.97,234.71
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,370.4,278.69
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,431.25,322.98
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,474.32,354.27
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,519.59,386.91
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,542.47,402.55
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,565.77,418.45
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,449.26,333.41
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,319.53,236.65
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,396.17,292.64
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,473.02,347.17
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,545.71,399.61
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,626.26,456.67
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,628.38,457.87
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,629.56,458.81
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,549.43,401.95
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,475.58,348.83
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,474.49,348.63
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,473.06,348.0
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,528.53,390.22
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,594.17,439.01
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,667.85,494.46
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,725.2,537.94
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,736.76,548.09
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,733.4,548.33
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,605.6,456.0
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,486.73,368.06
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,343.2,261.88
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,189.88,144.0
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,361.85,282.3
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,496.66,386.25
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,431.27,336.25
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,363.88,284.65
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,299.14,233.71
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,240.43,186.55
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,175.67,134.36
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,122.86,91.14
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,71.06,48.97
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.65,6.62
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,4.77,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,9.26,1.24
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,20.87,11.87
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,32.5,22.17
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,46.01,33.96
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,59.22,45.29
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,87.12,69.01
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,114.81,87.86
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,146.13,106.4
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,200.01,141.74
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,205.7,152.12
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,199.11,151.62
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,188.4,142.93
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,175.76,132.69
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,239.65,181.31
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,309.57,233.75
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,307.23,231.08
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,303.26,227.28
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,329.6,246.54
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,356.56,266.06
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,326.86,243.26
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,295.4,219.28
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,299.65,222.3
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,303.83,225.21
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,258.54,191.6
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,212.58,157.32
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,365.42,271.0
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,519.43,381.1
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,468.13,343.03
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,415.3,304.42
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,479.05,351.0
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,543.57,397.12
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,532.69,389.56
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,521.27,381.98
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,514.28,377.67
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,506.75,373.0
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,449.65,332.28
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,392.76,291.33
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,391.61,291.66
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,389.86,291.4
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,320.72,240.68
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,243.76,183.25
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,196.57,148.08
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,150.2,112.79
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,148.88,112.28
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,147.62,111.76
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,128.19,97.02
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,108.88,82.16
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,90.48,67.63
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,72.05,52.84
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,54.6,38.69
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,37.17,24.34
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,23.67,13.04
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.19,0.88
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.39,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.77,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,4.16,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,5.56,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,69.42,53.76
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,130.36,97.0
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,147.71,110.49
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,156.73,119.49
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,104.63,78.2
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,45.59,31.13
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,76.89,55.91
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,107.66,79.84
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,169.77,127.91
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,232.26,175.47
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,245.2,184.93
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,258.24,194.54
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,386.67,291.6
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,528.18,395.2
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,497.77,371.37
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,461.96,343.87
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,529.88,393.57
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,601.22,444.62
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,732.13,542.59
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,869.47,641.96
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,889.99,656.38
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,908.3,670.67
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,858.89,633.32
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,797.54,587.26
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,883.61,654.09
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,962.27,712.94
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,959.17,710.39
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,952.87,706.19
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,938.72,696.52
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,921.69,685.03
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,800.25,597.46
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,677.61,505.98
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,694.11,521.19
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,715.8,539.1
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,565.47,428.26
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,424.92,322.1
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,412.55,315.27
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,397.97,306.29
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,359.29,277.43
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,321.67,249.1
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,281.49,219.02
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,242.31,189.09
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,194.67,151.81
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,155.89,120.8
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,116.48,88.73
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,79.06,57.96
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,47.05,31.35
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,15.77,4.77
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,13.34,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,24.24,12.72
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,44.31,31.63
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,61.5,47.06
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,38.96,28.03
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,9.26,2.37
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,12.05,4.78
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.84,6.61
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,67.47,49.59
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,117.28,89.38
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,121.14,92.1
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,124.83,94.71
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,69.88,50.52
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.02,4.81
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,80.2,58.21
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,146.13,109.48
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,154.88,115.74
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,163.86,122.21
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,143.22,106.09
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,122.06,89.58
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,226.21,168.9
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,331.31,246.65
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,268.7,199.73
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,204.72,151.67
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,214.68,158.83
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,224.72,165.91
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,209.85,154.69
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,194.77,143.36
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,178.07,130.76
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,161.17,118.0
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,189.43,139.28
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,217.86,160.42
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,251.75,185.35
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,285.94,210.17
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,434.93,318.56
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,587.69,423.4
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,626.9,450.12
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,673.81,481.82
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,761.87,544.71
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,830.49,591.34
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,712.4,511.94
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,597.45,433.06
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,570.8,419.3
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,551.35,408.89
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,554.48,414.51
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,551.58,414.95
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,490.27,372.19
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,431.18,329.85
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,364.63,280.24
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,306.08,234.7
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,238.95,180.93
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,179.41,132.12
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,117.62,81.82
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,60.5,32.1
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,22.64,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,15.73,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,28.01,15.7
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,43.16,30.7
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,58.83,44.79
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,51.3,38.65
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,51.13,38.54
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,67.96,52.82
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,84.26,63.26
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,124.1,94.38
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,165.3,125.87
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,145.56,110.42
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,122.2,92.11
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,150.49,113.75
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,179.22,135.43
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,169.3,127.14
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,158.84,118.57
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,221.57,165.94
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,285.21,212.95
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,414.63,309.59
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,558.32,413.62
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,664.94,493.57
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,787.84,582.84
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,823.5,605.61
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,856.95,627.26
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,813.1,592.88
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,749.51,542.68
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,763.42,552.16
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,776.02,560.28
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,883.51,639.04
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,982.05,704.86
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,987.42,707.88
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,989.42,709.53
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,872.9,630.59
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,743.26,536.56
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,855.1,622.63
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,946.28,688.09
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,832.77,610.54
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,707.38,520.03
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,778.25,576.0
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,830.1,615.22
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,789.81,588.58
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,748.09,561.35
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,700.57,530.47
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,652.51,497.89
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,597.81,459.76
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,543.72,421.12
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,483.64,376.89
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,422.11,330.36
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,360.21,281.58
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,302.19,234.52
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,236.34,180.81
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,177.98,132.27
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,116.29,81.58
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,59.38,32.41
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,22.18,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,17.63,7.92
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,34.83,23.85
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,51.43,38.67
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,70.18,55.06
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,88.71,70.95
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,101.85,82.06
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,115.69,89.15
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,145.76,105.63
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,201.44,141.27
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,214.98,158.91
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,208.79,159.61
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,276.92,205.39
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,395.33,293.11
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,402.69,303.15
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,385.49,291.02
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,322.36,243.53
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,248.02,186.58
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,339.12,254.51
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,436.61,324.84
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,299.35,223.39
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,154.01,113.5
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,158.52,117.06
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,163.07,120.44
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,313.77,232.88
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,466.58,341.77
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,575.38,419.22
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,683.68,494.4
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,628.75,455.04
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,563.55,409.09
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,588.21,427.22
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,621.79,450.81
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,810.7,589.61
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,973.65,699.75
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,851.89,616.38
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,720.84,522.08
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,676.76,492.78
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,621.33,454.97
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,747.65,550.52
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,836.05,613.67
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,794.34,586.07
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,754.94,561.01
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,707.87,531.8
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,660.13,501.09
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,602.83,461.31
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,546.7,421.32
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,486.9,377.77
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,425.16,331.53
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,359.67,280.3
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,299.28,231.75
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,234.52,179.35
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,177.08,131.81
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,109.66,76.87
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,57.62,32.18
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,21.51,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.77,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,4.63,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,6.48,0.01
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,8.34,1.65
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.05,4.9
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,15.77,7.52
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,44.61,31.29
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,73.56,54.6
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,52.1,36.98
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,30.69,19.48
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,187.27,140.21
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,361.72,267.36
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,414.9,306.79
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,473.57,351.76
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,505.88,376.0
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,533.99,396.22
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,599.53,446.38
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,677.44,504.85
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,720.55,535.61
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,763.91,566.38
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,800.27,591.36
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,834.85,614.77
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,870.52,638.61
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,908.32,663.8
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,931.77,677.53
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,952.4,689.39
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,959.77,692.19
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,972.21,698.43
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,978.38,701.54
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,981.23,702.65
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,979.3,700.83
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,973.94,696.97
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,961.8,688.93
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,954.7,684.25
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,933.54,671.26
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,909.42,656.57
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,878.83,637.73
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,845.78,617.31
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,807.91,594.12
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,768.03,569.38
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,721.7,540.34
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,676.84,511.8
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,622.57,475.16
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,568.66,437.21
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,508.86,393.87
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,450.88,350.56
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,382.21,297.04
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,315.5,243.75
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,249.91,190.53
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,191.49,141.95
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,126.95,89.04
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,73.46,42.48
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,25.67,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,12.39,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,23.88,12.87
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,41.53,29.52
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,59.02,45.17
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,76.53,60.5
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,93.7,75.19
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,112.72,91.26
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,136.81,104.0
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,158.29,119.71
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,177.34,134.71
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,163.49,124.6
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,147.61,112.72
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,204.43,155.96
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,267.9,203.57
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,317.2,240.3
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,366.22,276.7
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,408.62,307.39
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,453.51,339.56
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,438.03,327.41
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,419.38,312.82
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,260.35,195.08
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,92.51,66.62
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,359.83,271.2
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,632.72,465.92
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,642.18,469.91
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,650.55,474.62
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,388.33,289.13
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,110.75,80.07
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,108.45,78.59
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,106.12,76.84
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,87.73,62.7
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,69.34,48.51
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,71.65,50.36
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,73.96,52.2
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,55.62,38.06
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,37.35,23.85
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,35.0,22.1
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,32.64,20.34
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,32.63,20.43
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,32.61,20.52
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,50.32,34.76
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,68.04,49.02
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,45.14,30.88
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,22.31,12.54
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,73.1,53.86
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,126.25,96.79
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,110.38,84.32
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,94.5,71.79
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,77.62,58.25
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,60.74,44.49
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,46.48,32.76
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,32.5,21.07
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,20.87,11.18
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.26,1.05
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.77,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,15.73,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,27.01,15.37
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,42.1,30.03
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,56.72,43.22
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,63.25,49.11
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,71.77,56.42
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,73.95,58.21
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,96.84,62.33
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,141.87,87.93
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,192.07,124.08
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,239.99,162.27
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,291.06,204.2
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,341.86,245.64
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,394.49,287.55
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,445.88,328.31
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,498.1,368.6
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,548.28,405.98
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,598.39,442.27
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,646.34,476.09
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,691.36,507.13
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,733.31,535.0
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,773.85,561.34
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,756.9,545.08
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,726.77,520.11
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,722.15,515.8
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,713.87,508.7
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,773.54,549.68
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,837.75,592.11
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,786.34,556.34
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,727.9,516.83
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,797.07,565.91
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,865.2,612.24
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,811.03,575.34
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,762.46,542.77
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,859.12,614.94
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,935.8,668.24
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,839.64,606.53
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,730.06,531.84
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,540.04,400.36
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,357.21,266.69
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,354.8,267.02
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,351.57,265.88
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,444.04,339.35
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,523.91,401.43
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,514.46,395.55
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,489.78,378.88
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,437.27,340.45
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,385.73,301.79
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,327.53,256.27
