Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,273.0,212.47
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,208.92,160.56
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,157.63,117.89
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,103.44,73.07
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,57.12,33.47
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,21.37,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.4,0.64
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,11.11,3.97
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,15.75,8.1
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,20.4,12.18
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,45.99,34.41
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,71.54,53.61
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,121.27,93.18
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,165.83,127.71
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,180.75,139.35
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,200.64,154.88
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,227.35,174.83
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,261.42,200.32
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,237.8,182.01
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,213.91,163.38
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,295.21,225.49
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,383.4,291.33
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,355.83,269.44
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,324.93,245.33
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,345.68,260.16
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,366.81,274.98
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,427.22,319.03
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,489.74,363.64
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,696.94,520.3
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,906.59,664.49
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,929.03,675.34
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,948.74,685.84
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,860.64,623.07
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,745.92,537.11
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,794.22,572.06
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,847.97,608.28
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,807.17,578.78
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,771.86,553.62
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,882.13,635.31
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,959.33,686.84
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,939.74,675.21
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,916.97,662.65
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,887.35,645.02
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,855.18,625.71
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,739.1,549.06
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,608.03,455.47
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,662.37,500.8
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,690.62,524.37
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,637.94,488.77
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,585.1,451.52
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,527.57,409.79
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,469.95,366.68
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,406.46,317.22
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,346.34,268.74
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,279.05,213.69
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,218.38,162.59
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,151.77,106.82
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,96.45,57.88
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,33.91,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,24.73,13.9
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,41.21,29.69
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,57.66,44.59
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,75.18,60.08
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,92.34,74.91
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,103.41,84.32
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,123.25,90.45
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,130.44,81.33
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,174.54,104.7
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,227.98,149.24
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,283.61,197.15
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,343.54,248.44
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,399.07,295.49
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,452.99,340.73
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,506.89,384.73
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,520.91,395.2
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,514.23,387.53
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,534.88,402.35
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,554.79,416.05
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,600.69,448.65
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,651.35,484.0
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,604.07,448.17
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,548.42,406.22
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,591.99,437.02
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,636.97,467.89
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,801.86,592.01
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,958.34,698.46
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,820.56,601.8
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,649.25,474.01
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,680.27,497.61
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,710.58,519.36
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,862.49,632.25
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,980.22,711.81
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,968.35,703.34
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,953.21,694.06
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,797.91,589.19
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,620.71,459.79
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,465.01,348.95
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,292.49,220.57
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,413.4,314.55
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,507.49,385.53
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,430.69,328.97
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,347.86,267.64
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,340.59,263.56
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,321.7,250.2
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,286.2,223.86
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,250.7,196.95
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,212.74,167.03
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,175.64,137.12
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,138.31,106.57
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,102.71,76.91
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,67.8,47.86
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,32.5,18.08
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,14.9,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,13.34,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,22.22,11.93
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,30.38,20.37
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,38.07,27.47
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,61.74,48.24
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,89.6,72.31
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,88.85,71.43
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,83.44,63.34
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,130.69,99.76
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,184.57,140.39
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,218.23,165.52
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,249.36,188.9
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,284.3,215.55
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,320.87,243.2
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,345.57,262.22
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,369.05,279.96
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,442.43,334.69
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,522.19,393.58
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,599.91,455.16
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,701.14,533.6
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,722.68,543.32
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,729.25,541.83
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,645.81,479.66
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,548.19,405.87
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,609.2,450.92
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,672.75,496.67
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,671.4,495.16
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,668.59,492.95
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,704.74,519.68
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,747.18,550.4
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,800.42,589.97
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,859.07,632.69
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,728.63,539.27
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,594.66,441.35
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,719.5,537.34
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,839.08,626.52
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,652.87,491.16
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,459.9,346.89
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,490.46,371.55
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,507.69,385.75
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,513.73,392.32
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,516.24,396.28
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,472.78,365.19
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,429.62,334.09
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,423.32,330.84
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,403.29,316.85
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,360.66,284.75
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,317.94,251.88
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,273.38,216.18
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,229.94,180.58
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,183.5,142.22
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,140.09,105.63
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,95.47,68.21
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,55.82,33.92
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,24.29,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,14.77,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,24.21,13.44
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,33.67,23.06
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,43.43,31.96
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,47.76,35.94
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,51.88,39.53
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,54.48,41.64
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,81.45,47.12
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,128.8,72.38
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,180.63,110.08
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,238.03,157.17
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,293.22,204.23
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,348.08,251.27
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,404.66,298.91
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,460.0,345.14
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,518.97,392.76
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,571.78,433.96
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,624.18,473.68
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,673.23,510.86
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,720.88,546.25
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,599.56,452.26
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,445.33,330.62
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,654.23,492.51
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,881.83,654.63
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,913.6,674.77
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,942.68,694.24
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,966.64,709.58
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,987.55,722.9
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,634.94,478.73
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,234.35,173.28
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,646.86,489.77
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,1025.65,747.33
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,971.08,709.31
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,899.07,656.09
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,957.08,702.92
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,989.94,725.94
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,967.28,711.7
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,941.65,695.89
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,911.97,676.86
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,879.63,656.04
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,842.79,632.07
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,809.33,610.35
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,737.53,562.05
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,671.29,516.7
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,629.93,487.47
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,585.34,455.05
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,525.73,411.16
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,468.4,367.75
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,406.73,319.2
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,347.82,271.33
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,281.78,217.4
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,221.77,166.83
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,154.91,110.71
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,97.82,61.02
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,40.75,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,11.52,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,23.18,12.8
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,30.41,20.5
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,37.25,26.88
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,41.11,30.38
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,44.77,33.51
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,46.6,35.0
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,74.3,40.2
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,128.95,70.45
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,182.63,109.41
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,237.21,154.4
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,294.1,202.97
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,351.07,251.83
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,413.75,304.02
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,468.92,349.9
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,524.09,394.51
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,577.53,435.7
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,630.14,474.94
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,679.5,511.51
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,727.36,546.08
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,771.28,574.64
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,813.03,601.04
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,851.15,625.65
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,886.66,648.32
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,917.59,666.49
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,945.63,682.61
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,968.84,696.89
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,988.93,709.19
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,1003.46,718.37
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,1014.6,725.52
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,1021.24,729.52
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,1024.27,731.37
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,1021.2,729.92
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,1014.53,726.35
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,1002.32,718.97
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,986.65,709.52
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,963.15,695.14
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,936.77,678.98
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,907.23,660.78
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,875.04,640.82
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,836.85,616.78
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,802.3,595.08
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,755.33,565.21
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,707.17,534.16
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,653.99,498.34
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,600.63,460.4
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,543.17,418.81
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,485.5,375.82
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,421.03,326.45
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,359.96,277.98
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,291.74,222.88
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,230.0,171.38
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,160.61,113.78
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,102.87,64.16
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,42.33,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,12.65,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,25.0,14.14
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,35.24,24.44
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,45.03,33.38
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,51.68,39.35
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,56.86,43.84
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,59.59,46.05
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,85.32,51.09
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,131.47,75.39
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,181.78,111.18
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,233.74,152.95
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,288.38,198.32
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,346.41,246.48
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,401.33,291.52
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,454.77,334.66
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,508.65,376.85
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,445.34,331.52
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,354.08,261.72
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,467.73,345.49
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,595.06,435.63
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,574.73,418.17
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,547.9,396.81
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,602.0,435.08
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,659.3,474.54
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,692.82,496.28
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,726.76,518.27
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,686.58,489.71
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,645.12,460.46
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,827.19,592.7
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,991.16,700.22
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,997.77,702.92
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,1000.94,705.22
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,808.7,579.68
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,586.2,421.46
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,617.71,446.3
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,647.54,468.27
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,677.41,490.82
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,693.53,504.25
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,792.52,578.59
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,865.16,628.87
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,826.89,604.45
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,786.72,579.54
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,740.1,550.38
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,692.4,520.06
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,641.85,485.86
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,589.22,448.45
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,530.15,406.27
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,472.58,363.86
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,407.4,313.83
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,346.15,265.29
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,279.14,211.8
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,218.64,162.02
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,150.41,106.11
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,95.57,59.78
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,40.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,13.85,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,25.79,14.66
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,37.58,26.23
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,48.85,36.36
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,55.35,42.16
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,61.55,47.47
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,64.81,50.1
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,89.15,54.77
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,133.58,78.15
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,182.65,113.0
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,232.77,153.45
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,285.66,197.77
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,335.88,243.8
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,368.49,272.83
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,422.49,313.63
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,501.65,374.13
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,551.92,412.08
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,601.51,448.51
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,648.97,483.18
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,695.44,516.34
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,596.9,441.07
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,469.88,343.1
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,463.59,338.81
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,456.04,333.01
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,674.32,495.43
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,901.23,650.75
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,851.65,612.87
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,783.67,561.8
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,648.49,467.83
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,504.99,365.12
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,649.27,469.6
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,795.25,569.91
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,762.05,546.49
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,727.54,523.35
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,650.72,471.94
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,583.54,426.04
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,755.51,554.53
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,892.65,651.09
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,782.66,575.47
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,668.39,494.04
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,525.23,392.55
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,390.0,292.94
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,460.33,349.62
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,519.89,396.59
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,476.14,364.74
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,432.61,333.1
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,385.72,298.9
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,339.3,264.17
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,290.26,226.35
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,243.16,189.03
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,193.15,148.52
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,146.95,110.33
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,100.46,71.91
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,55.4,34.33
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,24.59,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,13.85,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,25.79,14.6
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,37.18,25.85
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,48.05,35.67
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,54.96,41.82
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,61.53,47.45
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,65.21,50.43
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,89.31,55.23
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,132.49,77.61
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,180.49,111.49
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,230.51,151.49
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,283.26,195.12
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,335.56,238.7
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,393.51,285.78
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,445.76,328.23
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,498.58,370.05
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,549.3,408.54
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,599.86,445.8
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,591.93,437.6
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,560.69,411.32
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,660.67,487.87
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,775.4,571.49
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,811.85,594.94
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,846.04,617.33
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,876.06,635.93
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,903.57,652.83
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,745.21,542.6
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,547.53,396.36
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,770.62,562.75
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,971.51,699.11
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,842.17,609.2
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,679.67,490.55
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,842.65,612.2
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,971.8,700.48
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,960.12,692.28
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,953.37,688.52
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,924.66,670.82
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,893.77,651.8
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,863.42,632.78
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,834.87,614.9
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,794.88,589.46
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,753.57,562.94
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,707.19,533.14
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,660.15,501.52
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,606.5,463.63
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,553.46,425.39
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,494.16,382.05
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,433.01,336.26
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,371.57,288.95
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,313.94,243.21
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,250.23,191.65
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,193.08,144.37
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,132.8,94.81
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,76.96,48.53
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,33.34,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,12.24,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,24.2,13.34
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,33.66,22.87
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,43.41,31.69
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,48.17,36.0
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,52.67,39.87
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,55.22,41.92
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,79.54,46.49
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,145.53,96.52
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,195.41,143.12
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,217.77,150.23
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,283.74,195.67
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,336.71,240.32
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,391.14,285.32
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,444.36,328.86
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,498.03,371.52
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,512.19,381.49
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,503.14,372.07
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,586.61,435.4
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,694.34,514.36
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,686.7,502.91
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,661.72,479.29
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,632.64,457.43
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,596.23,430.08
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,750.97,545.49
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,908.45,652.13
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,931.09,665.1
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,950.85,677.45
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,965.78,685.87
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,977.59,692.41
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,850.12,607.6
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,690.32,492.79
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,692.87,496.43
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,694.17,498.22
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,712.12,511.65
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,718.53,517.47
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,700.48,506.58
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,680.89,494.77
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,664.36,485.0
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,645.66,473.68
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,585.23,432.05
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,515.89,383.79
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,618.65,464.31
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,681.44,513.45
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,629.55,477.33
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,576.17,439.3
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,518.02,397.41
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,461.4,355.44
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,395.94,304.83
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,334.91,256.38
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,266.48,202.1
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,208.14,154.32
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,143.98,101.92
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,90.58,57.6
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,39.37,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,13.84,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,27.05,15.38
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,38.35,26.62
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,50.36,37.45
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,38.96,27.93
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,27.83,18.38
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,47.46,35.12
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,92.34,58.57
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,154.47,105.24
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,193.25,141.69
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,219.19,152.63
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,282.05,196.21
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,332.5,241.63
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,368.96,273.18
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,419.32,311.59
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,489.53,365.84
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,539.54,403.88
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,591.09,441.88
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,637.0,475.81
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,682.07,508.42
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,723.16,537.61
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,762.27,564.94
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,798.36,589.17
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,832.51,611.59
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,744.15,544.04
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,631.3,457.22
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,780.72,568.74
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,927.2,670.62
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,859.93,621.03
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,774.3,557.14
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,873.61,631.22
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,959.87,691.37
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,912.2,658.04
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,856.25,617.06
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,840.54,607.76
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,822.5,596.66
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,846.81,617.04
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,867.89,634.58
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,836.71,614.4
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,803.58,592.91
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,661.96,492.29
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,515.31,385.48
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,577.78,436.45
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,626.92,475.97
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,574.87,438.47
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,523.55,401.43
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,465.44,358.99
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,409.67,317.27
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,349.72,270.84
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,286.89,221.25
