Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,225.51,172.21
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,170.37,127.27
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,114.19,81.6
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,61.56,38.81
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,27.39,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,27.03,15.33
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,42.11,29.7
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,56.72,42.66
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,62.84,48.15
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,71.0,55.1
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,94.95,75.29
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,122.62,89.16
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,157.49,110.53
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,197.23,138.43
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,238.33,170.77
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,280.32,204.39
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,303.1,225.06
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,309.49,231.6
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,374.84,279.88
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,459.32,342.62
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,443.81,330.67
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,417.77,309.84
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,512.04,380.09
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,621.89,459.83
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,642.39,471.63
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,656.66,479.19
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,705.77,513.72
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,757.0,549.1
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,786.46,568.65
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,814.8,587.47
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,840.62,604.25
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,865.19,620.11
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,850.96,609.13
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,829.18,593.6
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,847.83,606.55
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,859.67,614.91
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,857.07,613.93
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,852.14,611.6
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,795.0,572.88
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,745.61,539.05
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,663.38,482.36
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,571.81,418.27
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,664.84,490.12
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,748.12,553.0
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,714.59,530.66
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,678.9,507.35
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,592.14,446.06
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,502.0,381.25
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,459.86,351.39
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,417.9,320.91
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,371.35,286.84
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,325.65,252.63
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,311.02,241.41
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,297.34,229.43
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,229.21,175.04
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,174.64,130.46
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,118.05,84.16
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,69.09,44.0
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,30.79,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,16.2,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,27.81,15.82
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,38.38,26.5
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,49.62,36.65
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,54.61,41.15
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,59.43,45.28
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,62.44,47.79
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,84.91,52.03
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,147.12,97.11
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,194.16,139.16
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,234.94,168.62
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,282.61,204.46
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,324.35,237.84
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,365.33,269.91
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,416.64,308.7
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,495.67,369.51
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,463.29,345.71
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,405.58,299.86
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,530.25,395.92
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,692.53,516.17
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,734.57,543.77
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,774.67,569.16
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,752.08,549.25
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,711.14,514.55
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,731.19,527.11
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,750.07,538.39
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,849.45,612.32
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,942.75,674.76
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,957.1,683.34
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,968.42,690.65
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,856.26,614.59
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,711.52,509.39
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,694.92,499.26
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,677.17,487.59
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,719.38,518.67
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,749.4,541.22
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,753.65,546.5
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,764.36,556.11
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,668.37,488.96
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,575.32,423.01
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,566.07,418.24
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,543.94,404.1
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,526.28,393.96
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,505.44,381.27
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,443.9,336.66
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,385.04,293.44
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,335.44,257.41
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,295.0,227.33
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,252.19,194.58
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,210.81,162.13
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,167.58,127.5
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,127.07,94.4
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,86.23,60.92
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,49.41,30.69
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,22.6,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,16.2,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,27.77,15.75
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,42.47,29.91
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,56.73,42.66
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,70.82,54.93
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,93.0,73.73
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,106.06,84.67
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,128.62,96.18
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,139.73,104.63
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,140.93,107.46
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,155.19,117.99
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,169.68,128.59
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,215.17,162.51
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,268.29,201.83
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,310.97,233.32
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,356.58,266.78
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,352.57,262.78
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,345.33,256.31
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,397.66,293.74
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,452.81,332.37
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,395.0,289.52
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,333.12,243.68
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,307.92,225.55
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,281.98,206.65
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,489.57,358.8
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,704.16,507.5
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,569.95,412.86
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,425.57,309.36
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,707.56,519.29
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,969.99,695.94
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,976.76,699.23
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,980.19,702.34
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,978.3,702.41
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,973.0,700.38
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,857.2,622.36
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,720.13,522.4
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,827.21,605.17
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,910.32,664.24
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,880.8,644.98
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,848.79,624.74
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,810.33,600.2
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,770.15,574.3
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,725.31,545.52
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,681.7,517.24
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,629.03,480.49
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,576.67,442.55
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,518.96,400.25
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,462.81,358.0
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,400.06,309.64
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,340.89,262.66
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,275.24,209.63
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,213.92,158.96
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,149.58,105.98
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,95.85,61.45
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,42.07,0.89
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,16.2,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,28.82,16.51
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,44.6,31.67
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,60.89,46.18
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,71.77,55.73
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,77.74,60.82
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,84.09,66.0
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,105.68,71.29
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,143.49,90.12
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,187.55,120.06
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,233.9,156.82
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,283.87,198.16
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,331.9,237.86
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,384.08,280.61
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,435.83,323.08
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,488.4,365.16
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,541.57,406.17
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,592.61,444.74
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,640.22,479.41
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,686.85,512.46
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,730.69,543.11
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,771.64,569.81
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,807.9,593.59
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,841.9,615.68
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,873.39,636.25
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,902.58,655.24
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,925.59,669.43
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,945.8,682.04
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,961.35,690.48
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,973.87,697.0
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,980.69,701.07
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,984.13,703.09
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,981.69,701.43
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,975.83,697.72
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,965.15,691.03
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,951.23,682.37
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,931.23,669.87
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,908.27,655.54
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,886.6,642.12
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,855.33,622.38
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,818.59,599.24
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,779.93,574.66
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,734.89,546.2
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,688.75,516.6
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,639.07,482.96
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,587.32,446.11
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,529.93,404.79
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,473.89,363.31
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,411.8,316.04
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,352.86,269.71
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,286.94,217.41
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,227.16,168.42
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,159.53,112.96
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,105.07,67.57
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,45.6,3.06
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,16.2,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,27.79,15.66
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,38.81,26.84
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,50.45,37.33
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,55.41,41.83
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,60.42,46.12
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,63.39,48.49
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,84.49,52.06
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,126.41,71.9
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,174.32,104.77
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,225.33,145.9
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,279.03,191.15
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,336.12,238.95
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,391.11,284.6
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,444.37,328.06
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,498.02,370.49
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,552.74,412.42
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,603.77,450.56
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,651.14,485.88
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,697.21,519.48
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,740.57,548.85
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,782.12,575.55
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,818.84,599.72
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,853.11,622.13
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,883.06,640.26
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,910.21,656.44
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,932.67,670.85
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,952.24,683.43
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,967.46,693.24
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,979.58,701.15
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,986.48,705.54
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,989.96,707.86
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,987.03,704.73
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,980.66,699.55
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,969.95,693.14
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,955.96,684.75
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,934.19,671.38
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,909.64,656.29
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,887.66,644.01
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,855.95,625.2
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,818.45,601.4
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,779.09,576.19
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,734.23,547.71
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,688.26,518.09
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,638.71,484.25
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,587.08,447.27
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,529.08,405.25
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,472.5,363.14
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,410.23,315.6
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,351.29,269.17
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,285.14,216.03
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,225.17,166.58
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,157.66,111.45
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,103.14,66.38
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,45.12,4.47
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,15.73,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,25.86,14.22
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,36.49,24.95
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,46.65,34.11
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,50.14,37.33
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,52.11,39.04
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,54.31,40.88
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,75.59,44.2
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,120.7,65.58
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,175.48,103.98
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,228.13,146.43
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,283.21,192.76
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,337.36,238.67
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,393.34,285.31
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,452.24,332.91
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,506.52,375.68
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,558.92,415.82
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,610.88,454.38
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,659.2,490.01
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,706.04,523.71
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,749.95,552.42
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,791.9,578.83
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,829.29,602.86
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,864.14,625.02
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,895.37,643.35
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,923.79,659.69
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,947.03,673.64
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,967.2,685.62
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,982.85,693.67
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,995.24,699.7
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,1002.24,703.87
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,1005.67,705.95
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,1003.55,704.68
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,997.86,701.34
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,987.18,695.01
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,973.07,686.67
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,953.27,674.83
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,930.35,661.12
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,901.58,643.7
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,870.1,624.54
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,833.42,602.24
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,794.59,578.36
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,750.68,551.38
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,710.08,526.3
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,658.7,492.56
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,606.92,457.27
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,549.77,416.75
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,493.56,375.66
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,432.86,329.99
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,373.85,283.99
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,308.04,231.76
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,247.89,182.31
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,179.75,126.26
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,122.13,78.0
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,52.68,7.28
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,15.25,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,25.05,13.53
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,35.68,24.28
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,45.86,33.44
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,51.73,38.69
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,57.1,43.29
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,59.83,45.58
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,80.02,48.84
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,144.08,95.07
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,195.72,141.41
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,218.32,149.1
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,278.1,189.6
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,334.98,236.5
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,389.09,280.51
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,441.94,322.82
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,495.27,363.97
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,547.09,401.88
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,598.86,438.14
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,648.54,472.26
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,695.14,503.01
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,738.1,528.82
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,779.45,551.28
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,816.73,574.51
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,851.67,596.2
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,881.2,614.01
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,907.69,629.93
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,930.37,644.83
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,950.27,658.11
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,966.48,669.23
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,979.71,678.65
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,986.3,683.45
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,989.49,686.37
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,988.28,686.74
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,983.65,685.16
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,972.2,678.88
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,957.5,670.75
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,936.4,657.99
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,920.01,648.25
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,890.06,632.0
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,857.6,614.11
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,819.28,591.0
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,779.25,566.57
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,733.49,537.62
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,689.16,509.33
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,634.52,472.77
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,580.45,435.22
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,522.1,394.29
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,465.35,353.27
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,399.91,304.63
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,335.34,255.15
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,271.37,205.06
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,213.71,158.41
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,148.9,105.91
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,94.63,61.68
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,42.34,6.4
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,13.34,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,25.14,13.54
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,42.92,30.31
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,58.15,43.83
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,73.41,57.09
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,88.27,69.68
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,96.02,76.15
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,117.07,84.39
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,154.8,109.51
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,194.79,140.6
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,229.37,164.6
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,278.48,201.05
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,324.39,236.43
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,369.17,270.72
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,419.31,308.66
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,487.54,360.55
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,512.94,378.69
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,522.56,383.41
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,590.92,435.4
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,679.17,500.57
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,654.39,477.78
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,607.2,439.01
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,569.59,412.24
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,523.99,379.24
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,607.33,439.03
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,695.9,500.59
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,817.43,590.0
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,937.5,671.57
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,952.85,680.79
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,965.16,689.07
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,972.31,693.77
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,976.14,696.51
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,857.34,617.12
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,725.27,521.98
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,845.9,612.88
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,946.09,681.72
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,927.0,669.45
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,904.91,656.27
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,875.49,637.62
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,843.64,617.38
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,605.4,451.84
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,356.24,265.7
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,546.17,414.19
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,683.12,516.96
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,632.6,481.15
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,581.83,445.13
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,524.75,403.78
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,469.06,362.32
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,407.82,314.86
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,349.54,268.41
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,284.58,216.39
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,225.55,167.73
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,159.53,113.58
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,105.94,68.94
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,46.38,8.3
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,14.77,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,24.26,12.87
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,34.52,23.4
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,44.34,32.29
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,49.87,37.27
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,54.62,41.36
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,57.47,43.66
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,76.34,46.59
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,119.67,67.05
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,167.7,99.81
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,217.84,139.76
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,270.69,183.77
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,327.22,230.58
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,381.17,274.71
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,433.77,316.68
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,486.86,357.6
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,537.98,395.69
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,590.87,433.61
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,638.23,467.42
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,684.45,499.52
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,647.03,467.32
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,585.17,417.57
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,707.09,507.65
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,840.73,597.73
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,671.68,480.54
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,465.95,330.88
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,707.56,506.61
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,942.6,658.37
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,958.36,666.21
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,971.08,674.59
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,978.58,679.3
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,982.7,682.09
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,981.41,680.94
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,976.66,677.82
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,824.87,582.45
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,646.77,459.41
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,794.24,567.99
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,906.99,644.43
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,877.58,626.21
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,845.71,607.59
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,808.68,585.42
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,769.86,561.81
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,727.89,536.54
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,682.29,508.32
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,629.51,472.68
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,577.0,436.01
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,519.33,394.93
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,463.22,353.83
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,400.72,306.95
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,341.82,261.28
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,273.8,207.65
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,215.75,160.41
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,151.6,108.14
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,97.83,64.13
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,43.93,8.65
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,15.25,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,26.25,14.19
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,36.11,24.59
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,46.66,34.09
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,53.25,39.97
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,59.53,45.36
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,62.78,47.98
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,80.81,50.63
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,123.61,70.82
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,171.16,103.08
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,220.71,141.98
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,273.12,184.85
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,325.18,227.78
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,382.81,273.98
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,435.06,315.76
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,487.91,356.73
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,538.79,394.19
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,589.39,430.04
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,636.7,463.55
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,682.96,495.41
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,725.48,523.32
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,766.38,548.24
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,803.16,571.58
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,837.7,593.39
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,869.28,612.48
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,898.63,630.08
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,921.85,644.64
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,942.27,657.55
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,854.41,599.56
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,740.64,518.22
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,755.42,529.84
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,768.84,539.66
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,884.32,622.05
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,973.88,679.42
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,963.04,673.94
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,948.95,667.42
