Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,931.44,657.89
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,910.67,646.33
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,882.64,629.72
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,852.05,611.46
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,821.09,592.87
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,781.78,568.62
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,737.96,541.94
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,692.92,514.01
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,641.68,480.49
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,591.85,446.01
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,535.12,405.92
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,479.63,365.5
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,418.92,319.89
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,361.02,274.84
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,295.44,222.91
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,235.72,174.08
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,170.26,120.38
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,114.74,74.28
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,49.25,10.56
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,14.3,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,23.48,12.0
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,33.77,22.61
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,43.62,31.5
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,49.45,36.73
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,53.92,40.58
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,56.41,42.58
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,73.99,44.92
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,118.19,65.65
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,166.84,99.02
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,217.42,139.17
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,274.98,186.63
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,327.33,230.59
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,381.29,275.15
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,434.24,317.93
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,487.67,359.77
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,539.13,398.9
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,592.4,438.01
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,639.77,472.99
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,685.94,506.36
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,729.1,535.6
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,770.54,561.89
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,746.52,541.44
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,703.93,506.07
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,802.43,579.15
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,903.62,646.28
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,926.75,660.65
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,946.99,673.74
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,962.92,684.14
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,975.79,692.69
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,983.41,697.72
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,987.62,700.71
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,985.9,698.91
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,980.7,695.04
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,970.63,690.76
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,957.24,684.44
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,932.58,669.47
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,912.75,657.75
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,776.69,566.17
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,632.09,461.55
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,601.48,442.2
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,569.6,421.18
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,641.07,478.7
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,685.59,515.16
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,635.49,480.52
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,583.37,443.36
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,526.1,402.11
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,470.26,360.78
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,407.6,313.17
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,348.37,266.75
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,283.76,214.94
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,222.93,165.0
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,158.69,112.53
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,104.64,68.13
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,46.59,10.61
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,14.77,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,24.31,12.51
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,34.59,23.28
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,44.42,32.17
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,49.08,36.41
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,52.33,39.22
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,54.91,41.31
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,72.26,43.6
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,116.03,63.19
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,165.06,96.39
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,220.89,140.77
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,274.61,185.56
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,327.65,230.25
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,382.69,275.88
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,440.87,323.35
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,494.59,366.33
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,546.33,405.99
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,597.74,444.16
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,645.96,478.88
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,692.84,511.68
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,736.58,540.67
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,778.47,567.19
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,816.36,591.95
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,851.81,614.97
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,761.05,549.01
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,640.16,456.69
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,799.34,574.82
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,951.48,676.98
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,868.37,619.83
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,762.81,541.65
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,886.21,633.32
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,990.55,702.7
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,988.93,700.23
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,983.85,696.45
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,842.2,603.81
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,669.95,481.28
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,577.34,417.68
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,475.04,345.43
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,696.51,511.6
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,858.49,624.55
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,827.23,604.03
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,787.87,579.2
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,742.97,551.31
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,696.87,522.15
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,644.09,486.87
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,593.31,450.95
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,501.92,383.75
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,415.45,318.86
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,359.33,276.38
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,305.68,234.43
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,249.11,189.42
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,196.93,146.7
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,140.67,100.49
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,92.4,60.6
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,38.76,8.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,14.3,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,23.52,11.87
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,33.43,22.42
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,42.92,31.04
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,60.59,46.31
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,86.21,67.97
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,82.17,64.36
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,92.82,63.07
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,139.61,90.85
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,184.63,124.19
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,226.07,154.32
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,274.75,191.84
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,319.38,230.58
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,357.79,262.39
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,385.11,284.34
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,411.25,304.25
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,479.12,354.11
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,561.85,414.35
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,620.28,459.52
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,693.97,515.5
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,704.83,517.88
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,698.98,507.98
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,697.94,505.97
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,690.49,499.29
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,729.8,527.43
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,770.08,555.86
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,786.04,566.49
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,800.54,576.28
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,816.27,587.37
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,834.98,600.38
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,841.35,604.98
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,845.62,608.32
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,855.23,615.88
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,862.54,621.96
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,842.35,610.35
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,819.93,597.34
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,760.22,556.46
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,710.29,521.74
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,513.63,381.53
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,323.0,239.9
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,463.05,348.2
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,593.44,445.41
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,457.69,345.94
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,331.17,251.06
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,364.12,278.49
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,380.94,293.02
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,335.41,259.2
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,290.83,225.62
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,250.12,193.89
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,210.48,162.37
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,168.96,129.01
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,129.62,96.79
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,90.52,64.7
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,55.0,35.5
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,25.37,4.49
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,14.77,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,25.42,12.97
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,39.09,26.93
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,49.84,36.75
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,66.94,51.7
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,89.25,70.82
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,103.75,83.04
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,119.46,91.19
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,137.36,104.66
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,148.0,112.76
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,145.25,110.44
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,141.07,106.99
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,165.33,125.28
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,190.26,143.87
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,271.87,205.47
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,359.37,270.72
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,394.58,296.06
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,431.06,322.17
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,463.59,345.68
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,496.81,369.48
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,444.03,329.57
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,382.43,282.95
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,299.02,221.81
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,211.67,156.67
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,307.63,228.19
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,404.54,298.48
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,591.93,436.74
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,787.44,574.2
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,481.8,358.53
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,153.44,112.27
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,134.55,98.27
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,115.56,83.74
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,139.36,102.11
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,163.25,120.44
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,221.34,164.47
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,280.13,208.46
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,236.98,176.4
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,193.92,144.26
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,234.58,175.47
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,275.72,206.73
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,198.72,148.8
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,123.08,90.88
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,106.3,78.34
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,89.57,65.61
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,48.84,33.51
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,23.68,13.57
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,39.02,26.14
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,32.96,21.29
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,26.9,16.4
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,21.32,11.86
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,15.75,7.24
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,11.11,3.33
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.48,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.24,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,14.77,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,25.42,12.89
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,36.61,24.98
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,48.33,35.63
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,54.5,41.19
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,60.39,46.27
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,88.81,70.41
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,126.08,95.92
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,142.76,107.8
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,156.79,118.8
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,206.12,150.4
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,274.23,197.95
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,311.13,223.14
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,377.14,273.02
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,430.03,315.87
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,483.41,357.85
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,474.9,352.1
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,440.87,324.62
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,545.37,404.88
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,681.79,506.15
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,724.71,534.77
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,765.78,561.11
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,803.19,585.65
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,838.28,608.55
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,866.01,625.25
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,890.31,639.68
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,912.92,654.01
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,932.8,666.61
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,914.91,653.98
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,879.54,624.83
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,933.68,667.2
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,970.59,692.12
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,899.84,645.23
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,803.77,576.1
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,887.21,638.82
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,947.04,679.23
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,927.33,666.94
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,904.69,653.4
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,846.41,616.02
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,781.59,571.4
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,784.67,577.56
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,770.73,569.32
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,713.32,532.0
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,655.08,492.29
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,605.75,458.17
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,555.79,422.83
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,512.85,392.18
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,467.9,359.01
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,406.66,312.25
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,348.65,266.71
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,283.4,214.92
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,221.92,164.84
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,158.2,112.93
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,104.51,68.8
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,46.8,12.57
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,13.34,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,21.92,10.17
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,33.44,22.26
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,44.44,32.16
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,51.46,38.43
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,58.15,44.17
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,66.89,51.46
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,85.23,57.11
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,114.71,64.62
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,162.88,93.89
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,224.22,148.43
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,272.28,192.19
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,313.24,220.98
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,377.38,269.35
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,435.58,315.47
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,489.2,356.86
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,540.74,395.4
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,591.7,432.18
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,639.8,466.74
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,686.61,499.5
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,684.48,492.72
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,664.42,473.19
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,691.66,491.14
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,716.51,506.96
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,807.87,571.72
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,900.74,630.05
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,923.59,643.15
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,943.55,655.16
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,897.84,624.42
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,834.02,576.48
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,916.83,636.91
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,982.99,678.5
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,981.51,677.95
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,976.62,676.1
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,965.87,670.23
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,951.83,662.48
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,928.07,648.79
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,909.49,638.44
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,881.19,621.92
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,850.38,603.83
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,813.36,582.03
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,774.52,558.79
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,730.09,532.27
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,687.01,506.18
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,629.95,468.39
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,574.11,429.83
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,498.18,375.76
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,424.11,321.76
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,367.83,279.93
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,314.04,238.56
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,256.04,193.11
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,202.78,150.1
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,145.34,103.35
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,95.8,62.7
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,43.45,11.51
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.34,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.1,10.75
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,38.31,26.15
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,53.04,39.24
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,61.01,46.23
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,70.76,54.42
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,77.37,59.82
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,92.94,63.36
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,133.61,82.35
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,178.87,112.02
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,224.75,146.65
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,273.99,185.41
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,323.27,224.54
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,374.68,264.45
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,425.0,303.57
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,476.41,342.43
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,525.46,378.07
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,574.5,412.62
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,620.6,445.47
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,666.07,477.25
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,707.88,505.26
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,748.1,531.71
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,784.54,556.15
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,817.01,577.31
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,851.63,599.55
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,884.94,620.89
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,907.75,635.19
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,927.91,647.95
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,942.47,657.76
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,954.05,665.84
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,961.07,672.15
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,964.87,676.62
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,858.01,606.24
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,737.43,521.47
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,584.38,419.35
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,430.52,311.68
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,226.78,166.04
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.97
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,73.29,51.06
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,119.18,86.42
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,72.29,50.58
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,26.06,14.78
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,27.91,16.35
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,29.76,17.92
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,41.85,27.63
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,53.96,37.43
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,41.36,27.59
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,28.78,17.64
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,24.12,13.98
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,19.47,10.26
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,15.75,7.24
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.17
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.06
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,12.87,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,21.16,9.23
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,31.54,20.63
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,41.47,29.62
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,47.7,35.22
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,52.68,39.52
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,55.64,41.93
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,68.86,43.45
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,112.9,62.53
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,161.48,94.96
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,211.67,134.27
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,264.58,177.88
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,321.45,225.02
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,375.36,269.25
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,428.47,312.53
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,482.18,355.13
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,533.3,393.95
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,583.94,431.22
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,632.37,466.78
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,680.12,501.03
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,722.42,529.74
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,762.69,555.33
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,799.31,579.17
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,833.7,601.43
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,766.96,551.31
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,671.81,478.41
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,809.49,580.01
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,938.4,666.32
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,861.29,613.08
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,761.87,539.93
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,750.62,532.93
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,737.66,524.24
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,863.59,616.72
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,973.1,690.41
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,724.81,523.82
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,447.65,323.49
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,696.49,508.47
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,899.02,647.57
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,870.26,628.67
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,839.15,609.91
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,805.26,589.16
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,765.86,564.48
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,720.62,536.4
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,674.52,506.83
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,623.68,471.83
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,572.85,436.01
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,515.44,394.65
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,459.58,353.36
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,399.53,307.85
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,338.9,260.57
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,275.43,209.6
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,217.95,162.33
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,158.05,113.03
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,106.46,70.15
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,47.84,13.36
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,12.87,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,21.17,8.95
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,33.14,21.84
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,44.59,32.11
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,51.64,38.39
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,58.36,44.15
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,62.2,47.28
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,74.8,48.81
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,118.01,67.61
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,165.83,99.28
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,214.83,137.18
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,266.78,179.49
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,319.38,222.94
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,373.58,266.98
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,429.8,311.95
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,482.67,353.4
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,533.66,391.75
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,584.44,428.75
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,631.86,463.32
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,678.34,496.46
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,644.2,467.22
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,586.71,420.85
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,544.85,391.05
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,496.43,356.08
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,692.65,499.76
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,893.31,633.99
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,784.52,557.46
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,643.44,454.96
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,814.03,578.21
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,967.06,678.32
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,974.6,682.37
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,978.85,685.7
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,977.32,685.54
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,972.44,683.43
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,970.84,683.51
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,957.35,676.15
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,940.92,667.41
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,913.72,651.74
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,892.84,641.19
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,862.05,624.01
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,825.28,601.45
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,786.53,577.37
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,742.28,550.17
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,696.83,521.69
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,647.46,488.98
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,595.85,452.67
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,539.1,412.14
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,483.56,371.31
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,421.15,324.02
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,361.83,277.57
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,296.75,225.66
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,237.38,176.84
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,170.08,121.4
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,115.29,75.73
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,51.0,14.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,12.87,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,21.21,8.77
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,31.61,20.64
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,41.56,29.68
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,47.9,35.3
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,52.88,39.51
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,55.84,41.92
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,67.92,43.17
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,112.91,61.93
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,162.34,94.52
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,213.87,134.56
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,272.54,182.27
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,325.97,226.58
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,381.04,271.52
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,434.73,314.32
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,488.92,356.11
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,540.99,395.2
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,594.94,434.29
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,643.18,469.28
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,690.22,502.64
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,734.24,532.02
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,776.53,558.25
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,814.09,582.29
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,849.29,604.68
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,879.02,622.21
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,905.8,637.81
