Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,929.67,652.86
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,950.7,666.19
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,966.08,675.05
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,978.42,682.1
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,986.06,687.37
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,990.33,690.69
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,988.7,690.84
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,983.66,688.98
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,972.77,683.21
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,958.61,675.48
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,938.88,664.6
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,916.2,651.82
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,895.54,641.39
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,864.88,624.32
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,827.4,601.31
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,788.02,576.84
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,742.57,548.87
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,695.99,519.65
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,645.96,486.34
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,593.8,449.64
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,536.35,408.62
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,480.22,367.41
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,417.1,319.76
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,357.32,273.17
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,291.43,220.95
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,229.02,170.12
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,165.19,117.67
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,111.15,72.93
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,49.56,13.73
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,13.34,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,23.04,9.61
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,37.89,25.66
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,50.12,36.71
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,57.75,43.55
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,65.04,49.81
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,70.04,53.93
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,82.21,56.03
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,121.58,72.03
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,167.29,101.64
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,215.59,139.02
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,267.02,181.07
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,318.06,223.44
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,371.7,267.47
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,427.86,312.57
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,480.69,354.06
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,531.41,392.91
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,582.35,430.8
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,630.6,465.58
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,677.9,498.73
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,721.78,528.9
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,762.63,555.34
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,800.28,579.92
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,835.73,602.89
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,865.83,621.14
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,893.25,637.54
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,916.15,652.1
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,936.33,664.93
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,951.85,675.06
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,964.46,683.42
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,972.53,688.76
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,977.34,692.13
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,975.34,691.51
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,978.82,694.53
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,868.08,620.84
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,743.5,531.49
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,609.67,439.55
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,477.7,345.79
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,690.54,506.45
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,852.22,622.47
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,813.92,597.11
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,773.95,571.52
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,654.28,488.69
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,537.56,403.68
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,566.85,428.71
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,577.4,439.1
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,519.37,396.94
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,462.96,355.22
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,399.07,306.69
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,336.17,257.65
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,270.98,205.59
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,212.31,157.68
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,149.12,106.43
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,91.37,59.87
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,40.98,10.55
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,23.04,9.23
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,36.79,24.71
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,47.81,34.75
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,53.63,40.05
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,59.2,44.87
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,63.29,48.24
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,73.72,49.31
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,114.62,65.54
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,161.32,95.88
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,175.75,120.54
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,173.2,130.12
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,189.87,142.3
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,206.81,154.57
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,222.53,165.8
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,238.43,177.07
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,253.27,187.45
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,268.15,197.75
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,342.89,252.25
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,424.58,310.58
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,421.15,306.74
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,416.14,301.93
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,613.19,451.06
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,828.94,603.57
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,858.03,620.09
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,890.13,639.36
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,913.64,653.87
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,926.79,661.62
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,816.22,584.01
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,671.81,477.41
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,832.35,595.63
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,975.5,692.29
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,974.58,689.61
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,970.3,685.77
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,959.77,679.27
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,946.06,670.85
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,926.24,658.84
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,903.5,645.01
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,875.28,629.15
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,844.61,611.58
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,808.36,588.88
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,770.18,564.72
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,728.67,539.17
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,683.31,510.53
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,632.82,476.24
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,582.15,440.55
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,525.14,399.83
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,469.58,359.03
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,408.24,312.71
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,349.97,267.3
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,281.28,212.65
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,222.81,164.73
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,158.06,112.09
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,103.72,67.78
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,46.81,12.32
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,10.19,0.72
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,23.2,13.46
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,36.24,24.99
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,53.07,39.57
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,69.59,53.67
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,86.37,67.86
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,104.9,76.97
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,131.59,86.81
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,174.17,113.74
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,222.26,152.89
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,267.09,190.43
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,312.33,225.82
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,363.94,266.48
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,413.25,305.23
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,476.2,354.25
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,526.93,393.7
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,578.39,432.68
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,605.42,450.01
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,619.65,456.68
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,685.07,505.92
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,760.02,560.12
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,798.02,583.85
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,833.88,606.0
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,862.78,623.24
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,894.79,642.42
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,919.81,657.89
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,942.1,671.56
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,879.77,627.04
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,801.98,567.71
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,901.28,640.91
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,979.9,693.18
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,927.77,657.35
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,857.48,604.71
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,789.18,559.08
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,728.75,517.79
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,728.46,519.51
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,725.73,519.38
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,801.35,578.25
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,853.42,617.41
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,816.97,594.13
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,778.52,569.82
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,736.37,543.45
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,690.15,513.96
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,572.14,429.11
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,461.83,347.69
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,400.86,303.69
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,342.96,260.84
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,294.65,224.46
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,248.46,188.79
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,200.44,151.17
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,155.7,115.26
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,104.33,73.85
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,63.32,40.69
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,28.91,5.74
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,11.91,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,21.6,7.41
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,35.96,23.89
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,50.75,37.19
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,55.1,41.28
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,61.33,46.67
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,64.03,48.97
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,71.1,48.12
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,111.17,62.69
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,157.83,92.43
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,208.27,131.95
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,261.52,176.27
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,318.36,227.53
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,359.46,263.84
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,402.0,297.67
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,443.86,329.51
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,482.2,357.81
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,519.59,384.68
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,570.85,421.79
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,629.39,463.44
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,694.84,512.95
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,771.3,567.45
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,809.03,592.08
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,844.36,615.07
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,874.32,633.27
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,901.16,649.29
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,924.89,664.3
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,945.73,677.41
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,962.22,686.6
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,975.65,693.86
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,983.37,699.0
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,987.67,702.07
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,987.03,700.6
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,982.93,697.05
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,972.93,690.98
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,959.58,682.89
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,939.37,670.79
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,916.32,656.9
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,888.27,641.11
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,864.25,627.92
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,828.19,605.22
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,790.05,581.01
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,746.05,553.71
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,700.82,525.11
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,649.52,490.63
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,599.93,455.64
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,542.68,414.53
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,486.63,373.14
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,423.98,325.49
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,364.62,278.91
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,298.25,226.13
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,237.81,176.59
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,168.54,119.88
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,112.94,73.95
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,50.24,12.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,12.39,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,21.46,6.87
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,35.25,23.32
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,46.35,33.47
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,51.84,38.5
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,57.12,43.1
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,61.08,46.37
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,69.64,53.39
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,110.34,62.24
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,157.19,92.13
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,207.04,130.97
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,259.78,174.67
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,316.51,222.25
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,370.95,267.8
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,424.6,311.94
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,478.85,355.33
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,530.65,395.8
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,584.43,436.5
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,632.6,471.89
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,679.64,505.49
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,723.38,536.02
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,765.44,563.24
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,803.61,588.52
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,839.52,612.09
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,870.82,631.32
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,899.49,648.68
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,923.61,664.08
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,944.86,677.6
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,961.34,686.85
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,974.77,694.18
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,983.03,699.4
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,987.9,702.55
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,986.87,700.81
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,982.4,697.01
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,972.06,691.03
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,958.41,683.03
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,937.01,670.06
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,920.43,660.33
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,892.04,644.19
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,861.09,626.27
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,822.85,601.97
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,782.9,576.35
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,738.42,548.5
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,695.35,521.21
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,642.44,486.11
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,589.91,449.46
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,531.66,407.34
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,474.89,365.18
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,410.46,316.01
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,349.93,268.46
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,280.55,213.33
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,221.31,164.87
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,155.2,110.93
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,99.94,65.87
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,42.32,9.58
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,15.78,3.09
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,33.87,22.04
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,50.23,36.55
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,67.91,51.88
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,85.24,66.63
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,68.78,52.66
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,67.59,51.44
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,107.52,59.26
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,154.33,88.48
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,205.14,127.97
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,262.84,175.49
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,315.84,220.17
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,371.21,266.4
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,425.11,310.77
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,483.12,356.83
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,534.97,397.17
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,586.5,436.08
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,635.52,471.92
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,683.33,505.87
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,727.37,535.91
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,769.58,563.0
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,807.77,588.06
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,843.56,611.34
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,873.14,629.25
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,899.55,644.97
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,923.74,660.29
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,945.06,673.73
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,960.6,681.98
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,973.04,688.28
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,981.32,693.44
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,986.23,696.56
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,983.24,695.07
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,976.88,691.56
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,967.19,686.04
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,954.24,678.52
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,934.24,666.51
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,911.31,652.66
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,891.39,642.2
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,861.42,624.99
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,823.48,601.01
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,783.78,575.68
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,739.59,548.38
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,696.67,521.48
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,644.66,486.29
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,592.77,449.41
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,534.94,408.79
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,478.52,367.88
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,416.53,320.63
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,357.63,274.33
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,291.19,220.92
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,228.78,169.63
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,164.07,116.59
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,109.45,71.5
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,48.96,11.06
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.67,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,12.98,1.14
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,29.81,18.69
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,46.01,33.0
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,64.38,48.89
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,82.57,64.36
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,67.29,51.39
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,70.08,53.53
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,129.23,87.51
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,162.67,121.13
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,184.96,124.85
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,259.91,173.56
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,316.66,220.64
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,371.46,265.99
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,425.25,309.84
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,479.63,352.87
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,534.7,395.09
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,586.41,433.73
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,635.36,470.06
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,683.16,504.67
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,727.38,534.81
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,769.98,561.9
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,808.49,585.63
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,844.66,607.5
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,876.19,626.36
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,904.93,643.27
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,929.42,658.75
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,950.98,672.46
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,967.23,681.33
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,980.35,688.28
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,988.71,693.73
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,993.64,697.15
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,992.61,696.92
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,988.1,694.63
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,978.66,689.34
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,965.87,682.04
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,944.75,669.48
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,920.81,655.18
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,742.72,536.96
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,547.58,396.71
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,690.84,505.76
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,792.58,579.55
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,748.27,551.58
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,702.74,523.08
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,651.77,489.14
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,598.79,451.74
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,541.23,410.77
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,485.02,369.64
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,420.95,321.39
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,360.4,274.34
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,293.43,221.49
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,230.55,170.51
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,163.62,116.06
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,107.49,70.11
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,48.14,10.04
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,10.48,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,19.8,4.05
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,35.73,23.56
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,51.92,38.08
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,62.35,47.37
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,74.39,57.71
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,97.0,76.64
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,115.8,92.01
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,146.78,106.59
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,180.36,130.13
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,216.77,156.83
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,256.21,186.5
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,285.43,209.52
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,311.52,229.33
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,368.49,270.44
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,442.44,324.23
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,469.12,343.38
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,490.11,357.6
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,398.28,291.35
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,291.44,212.21
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,458.61,334.37
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,641.09,461.39
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,733.79,529.1
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,837.24,599.51
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,865.71,615.58
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,890.99,629.91
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,914.65,644.46
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,935.58,657.26
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,949.85,665.88
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,961.14,672.71
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,968.44,677.13
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,972.49,679.63
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,701.68,501.13
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,388.73,276.71
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,564.56,403.86
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,738.69,522.92
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,756.65,536.61
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,780.88,555.1
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,824.31,589.77
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,849.01,608.67
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,711.85,516.21
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,576.47,419.58
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,639.85,470.75
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,681.21,505.06
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,626.89,467.44
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,573.34,430.05
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,514.79,388.7
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,457.97,347.48
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,390.41,296.5
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,331.44,250.68
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,266.65,200.4
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,208.54,154.02
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,139.81,99.08
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,87.13,56.7
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,39.19,6.64
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,8.1,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,15.78,1.44
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,34.63,22.66
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,52.88,39.04
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,68.52,52.78
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,85.48,67.32
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,100.04,79.5
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,115.14,91.81
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,126.9,93.7
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,124.92,94.35
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,171.66,128.6
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,228.0,170.03
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,243.63,182.03
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,257.08,192.05
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,275.72,205.42
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,294.03,218.31
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,396.98,293.85
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,516.6,380.12
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,444.79,326.7
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,355.05,259.17
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,332.4,242.22
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,308.72,224.33
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,317.62,230.71
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,327.33,237.6
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,440.59,318.21
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,557.62,398.66
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,648.1,462.07
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,743.21,527.39
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,751.69,531.63
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,758.75,535.43
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,870.99,617.65
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,971.19,685.89
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,968.69,684.32
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,962.94,681.49
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,952.99,675.83
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,939.92,668.28
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,917.31,654.65
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,897.18,642.73
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,868.19,624.99
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,836.93,605.73
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,795.19,579.54
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,752.56,552.38
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,706.62,522.93
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,660.08,492.44
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,596.49,447.91
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,540.22,407.67
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,481.66,365.66
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,425.53,324.42
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,350.26,267.76
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,290.27,221.36
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,227.65,172.5
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,171.66,127.96
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,108.7,77.77
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,54.44,34.93
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,25.02,2.03
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,9.05,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.36,1.32
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,37.37,24.75
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,57.16,42.41
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,69.07,53.02
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,82.12,64.25
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,91.92,72.42
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,96.55,76.01
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,143.81,100.5
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,178.82,129.4
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,216.67,156.81
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,253.6,184.41
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,297.93,214.52
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,367.08,266.3
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,418.86,308.33
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,471.96,350.42
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,522.45,389.69
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,573.63,428.51
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,622.29,464.33
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,671.47,499.59
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,715.29,530.49
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,757.96,559.96
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,796.5,586.29
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,833.17,610.67
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,863.3,629.35
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,890.68,646.09
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,914.81,661.74
