Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,936.35,675.67
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,952.82,684.82
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,966.39,692.1
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,974.0,696.73
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,978.39,699.37
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,976.06,696.51
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,970.48,691.69
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,959.76,686.59
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,951.7,683.35
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,933.4,671.98
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,912.04,658.7
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,882.84,640.25
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,851.34,620.26
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,812.16,595.22
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,771.54,569.01
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,725.05,539.16
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,677.87,507.77
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,622.39,469.78
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,563.47,428.48
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,504.02,385.48
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,446.79,343.05
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,381.54,293.4
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,321.08,246.2
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,248.75,189.28
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,191.0,142.64
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,129.48,92.92
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,73.27,47.88
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,33.21,3.34
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,10.96,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,19.8,1.22
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,34.37,22.24
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,49.27,35.78
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,54.41,40.62
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,61.11,46.46
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,65.91,50.47
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,71.04,54.59
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,136.08,91.91
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,179.41,129.37
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,200.46,135.14
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,259.15,174.23
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,306.36,219.64
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,330.77,243.44
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,340.41,251.9
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,340.32,251.78
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,408.57,301.64
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,487.08,358.58
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,570.37,422.74
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,678.55,504.59
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,569.86,420.94
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,429.62,311.76
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,559.49,406.39
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,700.56,505.32
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,725.08,520.53
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,748.9,535.55
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,762.41,544.02
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,774.35,551.44
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,884.55,632.26
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,981.81,695.63
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,990.28,700.49
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,995.3,703.69
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,994.33,703.49
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,989.83,701.18
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,980.38,695.49
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,967.54,687.74
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,805.01,579.28
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,619.54,445.1
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,766.21,557.14
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,866.07,629.31
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,690.0,507.67
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,502.65,369.39
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,625.07,465.71
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,704.83,527.78
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,650.83,490.98
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,599.26,454.67
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,541.24,413.09
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,484.57,371.3
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,420.58,322.74
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,360.2,275.43
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,293.02,222.02
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,232.02,172.08
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,162.96,115.61
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,107.37,69.59
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,47.51,5.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,10.48,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,18.27,0.0
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,29.93,18.49
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,41.95,29.5
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,46.46,33.73
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,50.51,37.3
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,53.58,39.85
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,57.06,42.62
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,98.86,52.82
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,147.05,82.31
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,202.88,125.37
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,256.97,170.09
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,310.62,215.04
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,366.35,261.13
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,425.27,309.09
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,479.82,352.57
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,532.14,393.25
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,584.09,432.46
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,633.37,469.61
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,681.4,505.08
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,726.55,535.95
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,769.85,564.02
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,808.21,588.23
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,844.14,610.57
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,871.75,627.17
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,895.32,641.02
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,919.45,656.61
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,940.75,670.36
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,956.82,681.03
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,969.87,689.84
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,977.82,695.17
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,982.45,698.48
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,981.21,698.11
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,976.6,695.68
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,966.68,689.65
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,953.5,681.61
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,938.74,672.92
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,913.15,657.15
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,884.58,640.56
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,853.53,622.22
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,814.85,597.49
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,778.27,574.06
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,733.17,545.47
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,687.17,515.85
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,632.67,477.41
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,578.8,438.73
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,520.12,396.5
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,463.18,354.46
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,394.37,302.34
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,334.1,255.28
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,268.01,202.97
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,208.9,155.1
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,139.34,99.02
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,85.99,55.76
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,38.52,1.78
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,10.01,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,16.6,0.0
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,26.78,15.97
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,37.38,25.79
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,42.45,30.47
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,47.27,34.71
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,49.72,36.75
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,52.02,38.55
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,98.35,52.27
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,148.93,83.99
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,204.95,126.99
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,259.1,171.51
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,313.79,217.59
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,369.92,264.36
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,424.06,308.6
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,478.72,351.91
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,534.52,394.57
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,586.2,432.96
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,635.42,468.43
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,683.49,502.02
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,727.41,531.86
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,769.38,558.38
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,807.48,583.15
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,843.22,606.22
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,875.17,625.39
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,904.41,642.65
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,928.1,657.61
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,948.86,670.73
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,965.18,679.88
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,978.37,687.1
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,986.41,692.54
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,991.06,696.15
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,989.27,695.81
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,984.07,693.44
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,974.0,689.57
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,960.63,683.64
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,940.25,671.75
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,924.64,663.05
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,897.28,648.0
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,867.31,631.11
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,829.64,607.55
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,790.12,582.53
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,745.75,554.64
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,702.76,527.34
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,649.01,490.68
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,595.54,452.42
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,537.24,410.43
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,480.39,368.39
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,415.23,318.26
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,353.98,269.88
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,283.1,213.97
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,222.64,164.84
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,154.89,109.93
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,98.72,64.05
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,41.35,0.37
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.96,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,33.54,21.33
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,49.89,36.22
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,57.26,42.98
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,65.75,50.37
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,71.87,55.49
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,77.64,60.13
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,117.21,71.33
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,162.26,99.05
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,210.38,135.38
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,262.15,177.23
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,314.5,220.32
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,368.3,263.92
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,420.99,306.18
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,474.8,348.09
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,525.52,386.55
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,575.83,423.49
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,626.17,459.11
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,673.49,491.59
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,715.79,519.57
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,756.22,545.47
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,793.77,569.81
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,829.41,591.8
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,859.27,608.78
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,886.49,623.9
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,910.11,638.52
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,931.14,651.54
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,946.12,659.43
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,958.16,665.57
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,965.27,670.79
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,969.2,674.18
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,966.94,672.41
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,967.73,672.68
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,956.68,667.03
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,942.61,659.6
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,922.2,648.44
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,899.1,635.54
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,869.11,618.73
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,836.92,600.37
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,799.06,577.22
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,759.62,552.65
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,712.52,522.73
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,664.83,491.8
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,611.19,454.94
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,554.17,415.02
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,494.4,372.62
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,436.99,330.85
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,372.52,282.63
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,312.74,236.74
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,240.37,180.63
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,182.56,134.66
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,121.74,86.2
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,65.73,41.83
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,29.79,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,11.13,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,29.48,18.03
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,47.15,34.06
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,64.17,49.01
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,81.91,64.27
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,99.29,78.86
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,116.3,92.79
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,139.93,102.66
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,175.55,126.56
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,209.75,148.69
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,260.6,185.16
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,300.95,214.93
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,355.26,255.88
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,399.98,291.27
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,439.46,321.2
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,482.13,352.37
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,524.73,382.64
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,594.98,434.36
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,681.6,496.69
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,726.67,526.77
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,770.12,553.84
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,808.57,578.34
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,844.72,601.18
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,873.49,617.86
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,898.86,632.28
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,922.98,647.52
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,944.34,661.05
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,960.47,670.28
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,973.61,677.72
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,981.19,682.9
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,985.46,686.16
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,993.05,691.94
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,988.14,689.98
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,977.85,684.81
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,964.28,677.66
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,946.27,667.73
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,925.07,655.79
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,896.52,640.19
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,865.41,622.8
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,827.56,599.47
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,787.87,574.73
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,745.16,548.79
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,698.39,519.57
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,644.85,483.48
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,591.52,446.05
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,532.58,404.24
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,475.22,362.4
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,410.24,313.52
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,348.96,265.94
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,279.09,210.44
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,219.53,161.78
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,153.54,108.34
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,98.28,62.93
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,43.62,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,9.05,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,15.86,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,30.57,18.75
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,42.92,30.35
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,50.07,36.89
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,56.91,42.88
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,61.87,47.04
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,65.54,49.95
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,129.37,87.85
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,167.16,122.61
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,202.94,144.97
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,258.28,183.85
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,299.58,211.36
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,369.42,262.91
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,423.53,306.48
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,478.35,349.31
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,530.98,389.36
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,583.51,428.09
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,632.87,463.32
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,681.49,496.99
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,725.82,527.05
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,768.43,554.0
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,806.7,578.73
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,842.67,601.85
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,876.43,622.14
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,907.91,640.82
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,931.9,656.0
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,952.91,669.36
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,968.98,678.54
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,981.88,685.8
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,989.98,691.03
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,994.65,694.24
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,993.35,694.4
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,988.56,692.51
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,978.84,687.08
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,965.77,679.66
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,789.32,563.5
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,589.74,421.08
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,750.87,542.43
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,871.33,627.61
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,834.46,603.88
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,795.61,579.59
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,750.91,552.24
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,704.95,523.58
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,652.13,488.52
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,601.44,453.33
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,543.14,412.03
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,486.19,370.48
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,421.87,322.14
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,361.1,274.91
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,293.07,220.67
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,231.37,170.13
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,161.03,113.12
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,104.69,66.42
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,45.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.58,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.07,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,27.27,16.02
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,39.77,27.7
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,46.64,33.98
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,53.21,39.74
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,57.3,43.17
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,60.77,45.94
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,122.01,80.19
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,171.59,120.98
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,170.83,124.32
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,158.17,118.33
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,227.93,161.97
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,361.56,258.04
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,415.41,301.32
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,469.95,344.0
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,522.21,383.75
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,574.02,421.85
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,624.84,458.02
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,672.54,491.03
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,716.19,520.35
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,757.97,546.3
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,796.82,571.08
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,833.45,594.23
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,697.47,498.19
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,523.9,370.32
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,734.79,523.91
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,937.07,657.41
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,953.23,666.28
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,966.34,674.83
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,974.33,680.31
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,979.0,683.86
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,865.78,609.95
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,729.89,513.74
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,855.1,606.29
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,951.15,671.14
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,937.46,662.96
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,912.85,648.66
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,884.55,633.32
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,853.75,616.2
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,816.24,593.19
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,776.93,568.77
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,719.18,532.51
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,659.92,493.11
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,610.83,459.9
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,560.98,425.24
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,452.62,345.76
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,352.15,270.15
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,303.37,232.93
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,256.36,195.96
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,205.76,155.63
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,158.9,117.45
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,110.36,77.89
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,67.27,42.15
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,30.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,8.1,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,13.42,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,23.7,13.07
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,34.14,22.99
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,38.49,27.09
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,42.68,30.81
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,45.36,33.07
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,47.87,35.07
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,88.76,45.42
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,142.05,78.04
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,193.8,117.03
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,248.33,161.24
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,302.51,206.22
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,358.32,251.96
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,417.52,299.19
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,472.41,342.04
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,524.96,382.14
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,577.02,420.72
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,626.34,456.15
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,674.44,489.8
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,719.39,519.97
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,762.43,547.48
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,801.67,573.18
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,838.54,597.26
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,769.38,547.34
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,673.12,473.95
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,812.64,577.0
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,947.24,666.63
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,963.83,677.04
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,977.18,686.31
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,985.72,692.13
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,990.81,695.89
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,876.84,621.51
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,738.14,521.95
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,867.37,618.27
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,963.39,683.23
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,890.78,636.69
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,803.38,575.61
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,693.6,501.54
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,587.87,428.04
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,554.74,406.46
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,520.94,383.86
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,526.25,390.7
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,516.05,386.39
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,482.92,363.81
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,447.72,339.32
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,353.85,269.33
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,260.71,198.53
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,222.55,169.78
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,185.22,140.85
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,147.92,111.18
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,112.26,82.29
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,71.51,49.39
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,38.42,22.34
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,17.74,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,8.1,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,14.25,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,28.25,16.51
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,39.85,27.72
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,46.72,34.03
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,53.3,39.81
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,57.52,43.36
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,60.98,46.11
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,97.8,54.78
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,144.75,82.67
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,195.25,120.72
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,248.88,164.18
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,283.56,201.53
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,291.55,213.7
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,304.52,223.41
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,308.84,226.2
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,418.61,307.13
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,577.36,422.23
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,582.76,423.76
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,568.69,410.54
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,656.86,476.47
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,762.55,551.18
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,722.13,517.84
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,655.42,464.82
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,773.95,551.47
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,893.1,631.04
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,917.4,645.82
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,938.88,659.5
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,955.1,670.19
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,968.27,679.09
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,976.79,684.89
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,982.0,688.74
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,877.07,619.62
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,747.43,527.2
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,722.03,511.29
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,695.49,493.99
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,808.93,578.51
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,899.6,642.96
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,875.58,627.85
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,844.46,608.77
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,773.68,562.71
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,701.07,512.71
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,638.28,470.64
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,577.78,429.22
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,527.25,394.3
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,467.05,351.83
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,405.55,307.48
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,347.14,264.35
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,297.35,226.82
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,250.16,190.28
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,225.03,169.54
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,202.41,149.06
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,139.33,98.11
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,81.11,50.53
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,35.42,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.65,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,23.37,12.59
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,34.38,23.12
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,38.27,26.8
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,42.06,30.12
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,44.78,32.42
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,47.32,34.44
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,88.69,45.25
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,143.77,78.95
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,195.73,117.97
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,250.48,162.32
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,305.7,207.5
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,362.4,252.82
