Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,422.24,299.81
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,477.79,342.25
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,530.94,381.76
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,583.54,419.54
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,633.67,455.89
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,682.56,490.62
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,727.14,520.12
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,769.71,546.75
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,809.17,571.69
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,846.26,594.97
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,879.08,614.88
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,909.11,632.96
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,933.93,648.75
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,955.72,662.74
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,973.46,672.89
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,987.98,681.11
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,996.66,686.93
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,1001.84,690.74
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,1002.44,692.23
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,999.42,691.62
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,989.86,686.73
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,976.82,679.81
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,958.4,669.61
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,936.74,657.42
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,909.26,642.6
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,879.01,625.93
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,842.88,604.0
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,804.53,580.47
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,765.82,557.45
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,719.93,529.2
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,668.23,495.57
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,616.1,460.94
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,558.12,420.37
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,501.11,379.21
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,438.71,332.69
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,377.88,285.68
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,309.7,231.74
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,247.59,180.92
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,177.26,123.42
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,118.14,72.83
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,50.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,7.15,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,14.3,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,21.72,11.18
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,30.8,20.12
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,35.35,24.33
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,39.69,28.12
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,42.15,30.13
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,44.46,31.89
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,89.55,45.62
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,140.08,75.37
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,192.97,114.9
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,248.64,159.86
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,303.81,205.57
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,365.29,255.39
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,420.6,299.71
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,476.28,342.95
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,529.8,383.32
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,582.8,422.01
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,633.03,457.45
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,682.0,490.98
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,727.25,520.18
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,770.57,546.76
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,810.57,572.05
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,848.14,595.65
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,879.88,614.16
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,908.49,630.62
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,933.88,646.37
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,956.21,660.28
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,973.51,669.74
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,987.55,677.27
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,996.23,683.06
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,1001.4,686.86
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,1001.01,687.4
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,997.06,685.9
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,987.59,680.79
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,974.67,673.7
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,953.36,661.81
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,929.17,648.17
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,901.26,633.21
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,870.66,616.43
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,840.4,598.48
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,801.33,574.63
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,679.11,494.63
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,549.57,403.56
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,589.62,436.37
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,606.89,451.8
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,548.07,410.51
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,490.53,369.22
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,425.86,321.34
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,364.73,274.45
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,296.19,220.72
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,233.92,170.35
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,164.0,113.83
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,104.49,63.75
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,44.17,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,13.34,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,23.01,11.94
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,34.48,23.04
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,41.53,29.46
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,47.23,34.49
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,50.45,37.21
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,53.47,39.63
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,91.6,49.08
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,140.73,78.04
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,192.17,116.5
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,250.58,163.43
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,304.27,207.75
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,360.06,253.25
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,415.03,297.3
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,470.6,340.41
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,526.9,381.8
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,579.52,419.18
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,629.46,455.27
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,678.25,489.67
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,723.24,519.74
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,766.49,546.95
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,806.23,571.34
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,843.65,594.02
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,876.39,613.55
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,906.36,631.26
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,931.17,646.71
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,952.94,660.34
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,970.17,671.55
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,984.16,680.87
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,992.81,686.68
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,997.98,690.47
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,997.61,689.53
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,993.71,686.55
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,983.28,680.8
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,969.43,673.06
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,948.75,661.13
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,925.21,647.48
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,896.47,631.87
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,865.08,614.45
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,834.71,596.53
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,795.48,572.6
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,751.05,545.92
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,705.35,517.91
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,652.57,483.43
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,601.84,448.9
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,542.58,407.55
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,484.67,365.88
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,420.53,318.14
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,359.87,271.38
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,291.62,217.29
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,229.71,166.85
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,158.96,109.83
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,102.53,61.86
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,36.75,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,13.34,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,23.44,12.09
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,35.3,23.69
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,41.95,29.8
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,48.18,35.28
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,51.76,38.31
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,55.11,41.0
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,91.25,49.25
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,139.53,77.52
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,191.0,116.17
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,249.4,163.35
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,303.31,207.62
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,359.54,253.07
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,414.35,296.97
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,473.29,342.29
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,526.51,382.21
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,579.5,420.62
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,629.2,455.5
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,677.73,488.49
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,723.08,518.11
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,766.59,544.82
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,806.02,568.57
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,843.09,590.57
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,874.72,609.31
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,903.37,626.11
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,928.02,641.01
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,949.68,654.08
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,965.84,664.24
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,978.76,672.54
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,987.37,677.92
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,992.54,681.34
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,991.72,681.66
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,987.43,680.0
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,977.17,674.41
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,963.53,666.89
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,939.88,653.23
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,921.6,643.03
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,892.8,626.18
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,861.43,607.72
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,822.71,584.41
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,782.29,559.82
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,739.24,534.33
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,692.3,505.75
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,637.15,469.78
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,582.64,432.44
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,523.41,391.5
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,465.8,350.4
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,398.41,300.58
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,332.26,250.16
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,265.64,197.81
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,205.9,149.62
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,139.13,96.32
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,78.49,46.5
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,29.28,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,15.77,6.13
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,27.86,17.51
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,44.98,32.41
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,61.59,46.78
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,79.97,62.42
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,98.12,77.57
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,111.87,78.73
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,160.31,105.87
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,206.84,139.24
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,259.5,179.36
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,306.08,216.18
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,356.54,255.86
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,406.16,294.31
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,457.54,332.83
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,506.44,368.48
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,557.64,404.55
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,605.25,437.66
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,652.46,469.61
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,698.17,500.09
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,743.43,529.64
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,781.49,554.02
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,817.7,576.52
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,853.62,597.44
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,888.01,617.17
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,913.67,633.51
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,936.55,648.23
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,954.54,659.09
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,960.81,662.8
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,880.57,610.89
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,774.05,536.36
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,885.01,615.84
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,979.17,676.58
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,790.96,555.51
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,582.24,410.47
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,759.74,540.47
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,901.42,638.02
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,872.34,621.28
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,845.16,606.8
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,778.06,564.27
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,708.45,517.07
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,624.32,460.01
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,534.96,397.84
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,339.88,255.73
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,154.42,113.87
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,134.56,99.43
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,114.87,84.7
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,95.94,70.32
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,76.96,55.61
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,59.5,41.79
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,41.96,27.67
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,27.39,15.76
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,12.97,3.59
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,6.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.63,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,26.45,13.99
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,44.63,31.61
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,59.41,44.8
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,75.16,58.46
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,85.62,67.46
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,101.86,81.07
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,110.47,83.75
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,118.69,89.86
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,163.31,122.9
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,217.12,162.89
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,257.4,192.03
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,308.96,230.02
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,269.73,202.09
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,225.46,169.08
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,336.71,252.06
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,466.54,346.1
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,506.92,374.77
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,552.14,406.9
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,600.25,440.28
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,651.18,475.08
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,655.61,476.42
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,655.67,474.85
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,699.56,504.59
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,744.87,534.61
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,718.13,514.53
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,682.44,488.79
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,699.35,500.77
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,715.49,511.91
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,783.08,559.79
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,850.05,606.22
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,853.75,609.28
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,855.14,611.42
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,670.51,485.89
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,473.52,346.15
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,305.3,226.13
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,135.54,99.03
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,223.98,166.89
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,325.7,242.78
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,276.4,206.44
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,238.76,178.78
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,438.88,335.25
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,602.28,457.99
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,586.27,448.02
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,568.06,436.89
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,509.12,394.16
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,451.96,351.72
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,384.11,299.29
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,324.68,251.82
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,258.25,198.07
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,198.8,148.78
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,134.93,95.91
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,81.38,48.78
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,28.16,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,11.12,2.52
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,20.4,11.43
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,33.9,23.23
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,47.41,34.94
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,62.17,47.6
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,76.69,59.83
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,49.73,34.93
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,21.35,11.74
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,19.5,10.16
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,17.65,8.59
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,29.75,18.19
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,41.88,27.69
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,84.4,60.96
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,126.0,92.91
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,165.23,122.33
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,205.01,151.69
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,341.17,252.57
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,485.27,355.34
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,554.63,403.83
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,629.63,455.89
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,652.4,470.89
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,673.8,485.17
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,681.65,489.24
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,684.38,489.93
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,729.7,521.48
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,772.57,550.97
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,780.9,556.86
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,787.6,561.94
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,868.95,621.56
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,944.0,675.88
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,944.0,676.07
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,940.92,674.96
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,928.41,667.55
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,913.05,658.44
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,703.12,512.51
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,469.91,343.65
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,518.86,381.49
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,552.78,407.46
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,511.87,378.99
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,471.06,350.62
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,560.47,421.32
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,634.49,478.92
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,582.04,441.25
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,530.24,404.12
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,470.14,360.13
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,412.66,317.12
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,350.83,269.96
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,285.7,219.24
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,221.1,168.13
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,163.83,121.87
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,105.83,74.97
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,50.67,28.76
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,19.87,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,9.53,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,24.27,11.78
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,39.48,27.25
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,55.11,41.13
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,73.44,56.99
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,84.21,66.28
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,97.71,77.62
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,134.81,97.39
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,169.25,121.66
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,207.11,149.39
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,243.02,176.59
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,272.99,201.83
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,291.23,216.97
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,349.39,259.2
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,423.59,313.34
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,485.42,359.53
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,571.25,423.31
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,620.72,459.42
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,669.43,494.19
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,714.29,524.68
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,757.58,551.99
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,796.75,577.46
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,833.69,601.33
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,865.56,621.8
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,894.84,640.57
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,854.55,612.36
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,790.46,563.53
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,889.24,635.6
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,972.02,689.02
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,910.66,648.42
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,821.8,584.28
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,832.72,593.31
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,834.2,595.72
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,823.4,590.93
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,810.38,584.76
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,783.31,567.66
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,744.65,542.89
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,659.97,484.88
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,566.26,419.41
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,469.52,350.17
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,364.85,273.34
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,362.89,274.21
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,369.45,280.97
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,354.8,271.46
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,337.8,259.97
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,300.61,232.64
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,263.39,204.71
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,223.32,173.35
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,184.26,142.16
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,144.6,110.06
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,107.01,79.09
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,64.88,44.62
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,30.79,15.38
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,13.89,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,23.87,11.2
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,36.26,24.66
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,45.97,33.54
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,55.22,41.73
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,60.98,46.68
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,66.06,50.86
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,106.65,73.62
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,134.08,101.72
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,178.1,131.09
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,241.38,176.23
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,283.13,203.19
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,352.72,254.76
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,403.62,297.71
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,441.09,328.01
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,477.15,354.73
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,508.71,376.77
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,526.49,388.09
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,538.91,395.01
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,488.05,356.78
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,426.03,310.16
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,449.54,326.52
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,473.48,342.63
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,600.49,431.74
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,736.1,522.19
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,843.65,597.84
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,944.81,661.44
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,963.79,669.46
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,979.67,676.32
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,988.27,680.86
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,993.42,683.47
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,994.07,682.87
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,991.12,680.27
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,981.7,676.77
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,968.87,671.25
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,939.31,655.43
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,916.29,643.63
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,887.36,627.88
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,855.9,610.35
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,820.12,589.76
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,782.09,567.37
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,739.31,542.2
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,692.36,513.66
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,640.03,479.43
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,587.54,443.35
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,527.13,400.21
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,468.39,357.11
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,404.03,308.67
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,343.23,261.35
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,270.98,204.58
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,209.74,154.69
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,141.37,98.9
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,83.29,46.27
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,29.17,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,9.53,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,21.18,8.91
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,33.93,22.57
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,41.41,29.52
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,48.84,36.12
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,52.36,39.17
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,55.69,41.87
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,88.73,48.95
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,137.1,76.89
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,188.99,115.87
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,248.13,163.92
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,302.44,209.35
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,359.1,256.26
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,414.17,301.05
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,469.9,344.87
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,527.23,388.25
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,581.17,427.79
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,630.89,464.18
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,679.39,498.77
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,725.8,529.47
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,770.6,557.25
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,810.49,581.72
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,847.98,604.39
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,882.23,624.79
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,913.92,643.42
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,938.79,659.4
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,960.5,673.5
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,978.0,685.06
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,992.14,694.63
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,1001.33,700.87
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,1006.96,705.04
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,1005.96,704.14
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,1001.35,701.12
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,991.65,696.13
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,978.45,689.07
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,958.93,678.09
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,936.23,665.14
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,907.55,649.67
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,876.11,632.27
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,839.12,609.74
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,800.06,585.62
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,760.31,561.53
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,713.26,532.02
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,659.47,496.38
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,605.66,459.76
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,546.04,416.96
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,489.54,375.15
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,423.14,324.69
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,360.51,275.43
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,290.48,219.44
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,227.32,167.25
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,155.22,107.92
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,92.89,49.72
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,33.04,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.53,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,20.41,7.94
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,32.4,21.25
