Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,38.32,26.88
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,42.91,31.06
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,45.94,33.7
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,48.81,36.04
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,82.31,43.05
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,135.86,74.72
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,188.25,114.26
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,243.66,159.92
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,299.51,207.33
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,356.92,255.59
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,416.53,305.01
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,472.1,350.22
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,526.19,392.44
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,580.03,433.13
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,630.25,469.89
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,679.22,504.69
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,725.09,535.67
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,769.16,563.93
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,698.12,509.87
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,594.27,429.1
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,751.27,546.53
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,911.62,654.82
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,936.96,670.31
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,959.14,684.66
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,905.76,648.13
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,825.48,586.79
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,926.57,661.99
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,1003.53,712.13
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,1002.04,711.39
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,996.98,709.01
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,986.8,703.23
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,973.15,695.34
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,949.16,680.83
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,922.59,664.71
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,901.27,653.41
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,869.61,635.13
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,831.3,611.24
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,791.12,585.92
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,745.07,557.16
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,697.89,527.1
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,646.51,492.4
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,592.87,454.24
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,532.41,410.33
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,473.55,366.41
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,406.84,314.49
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,344.22,264.32
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,273.85,207.88
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,208.85,154.32
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,137.75,95.95
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,77.07,39.53
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,26.96,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.72,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,25.0,10.45
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,42.24,29.32
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,50.03,36.75
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,58.46,44.27
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,64.87,49.79
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,70.94,54.8
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,98.14,58.18
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,143.2,82.95
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,194.51,121.35
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,249.41,166.08
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,303.7,211.09
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,364.66,260.84
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,420.85,306.76
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,477.84,351.95
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,532.44,394.05
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,589.07,436.22
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,639.95,473.09
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,689.71,508.09
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,735.96,539.48
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,780.56,567.66
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,821.43,594.2
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,859.94,619.0
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,893.63,639.38
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,924.61,657.89
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,949.98,673.86
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,972.23,687.87
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,990.32,697.83
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,1005.09,705.74
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,1013.42,711.15
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,1018.18,714.45
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,1017.3,712.86
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,1012.76,709.12
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,1002.64,703.5
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,989.02,695.8
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,969.48,684.44
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,946.71,671.09
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,918.03,655.11
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,886.57,637.24
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,848.35,613.68
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,814.2,592.71
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,767.94,564.33
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,720.35,534.62
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,665.82,498.58
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,611.14,461.34
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,552.25,420.01
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,492.95,377.0
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,425.31,325.51
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,361.55,275.32
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,289.48,217.9
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,224.66,164.55
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,149.71,103.48
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,85.03,41.45
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,30.16,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,7.63,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,20.46,6.99
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,34.06,22.53
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,41.16,29.24
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,48.32,35.65
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,51.87,38.74
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,55.22,41.49
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,86.46,47.23
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,135.33,74.84
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,192.22,117.73
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,247.77,163.24
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,302.67,209.1
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,359.95,256.34
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,416.11,302.25
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,476.27,349.54
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,531.05,391.44
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,585.61,431.75
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,636.26,467.98
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,685.65,502.17
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,731.91,532.57
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,776.35,560.19
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,816.81,586.01
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,854.83,610.05
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,888.46,630.11
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,919.24,648.22
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,944.72,664.27
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,967.03,678.39
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,984.64,688.2
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,998.84,695.96
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,1007.57,701.86
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,1012.69,705.68
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,1011.64,706.13
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,1006.94,704.44
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,997.13,699.36
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,983.8,692.18
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,964.55,681.33
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,942.06,668.47
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,913.1,651.2
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,881.35,632.1
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,843.93,609.39
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,804.36,585.05
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,764.6,561.13
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,717.48,531.78
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,663.36,497.14
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,609.12,461.42
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,548.89,418.36
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,491.7,376.16
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,424.74,325.3
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,361.68,275.65
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,290.33,218.49
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,226.12,165.36
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,150.96,103.65
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,85.13,38.42
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,30.35,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,15.2,3.25
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,30.14,19.16
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,36.4,25.1
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,41.51,29.71
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,45.03,32.77
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,48.34,35.49
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,81.66,42.59
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,136.29,74.62
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,189.18,114.1
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,245.17,159.78
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,300.96,206.22
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,358.6,253.48
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,419.57,302.38
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,476.57,346.86
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,531.1,388.18
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,585.2,427.75
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,636.0,464.68
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,685.52,499.74
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,732.0,530.14
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,776.62,557.87
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,817.16,582.58
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,855.24,605.46
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,888.09,624.8
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,918.0,642.17
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,944.39,658.65
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,967.64,673.21
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,984.76,684.41
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,998.46,693.64
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,1007.16,699.53
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,1012.26,703.34
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,1011.7,702.69
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,1007.48,699.92
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,997.66,696.36
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,984.31,690.7
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,963.29,678.82
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,939.19,665.04
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,910.42,648.24
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,878.89,629.6
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,842.04,607.56
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,809.14,587.94
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,762.62,559.65
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,714.76,529.99
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,661.43,495.87
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,607.88,460.5
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,547.49,417.51
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,490.37,375.47
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,423.31,324.53
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,360.01,274.64
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,288.6,216.86
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,224.4,163.38
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,149.95,102.23
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,84.89,34.83
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,29.99,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,13.91,1.99
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,28.37,17.66
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,33.41,22.56
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,38.26,26.95
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,41.16,29.48
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,43.9,31.74
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,82.27,42.73
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,133.52,71.9
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,187.2,112.12
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,243.84,158.57
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,300.14,205.76
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,362.46,256.79
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,419.03,302.89
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,476.07,347.9
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,530.36,389.44
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,583.92,429.02
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,635.61,465.99
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,686.07,500.98
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,732.12,531.19
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,775.99,558.6
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,815.93,584.31
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,853.42,608.27
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,886.65,628.35
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,916.94,646.45
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,942.75,662.74
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,965.43,677.11
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,981.51,687.69
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,994.13,696.23
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,1002.78,702.11
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,1007.87,705.91
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,1005.88,705.39
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,1000.33,702.8
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,990.23,697.18
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,976.69,689.51
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,956.31,677.84
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,932.78,664.19
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,903.92,646.86
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,872.36,627.74
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,842.47,609.66
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,803.35,585.29
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,756.9,556.57
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,709.18,526.55
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,656.58,492.84
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,603.57,457.57
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,544.73,415.48
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,485.43,371.77
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,419.94,321.99
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,357.82,272.95
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,286.07,214.81
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,221.57,161.06
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,148.09,100.51
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,83.21,29.98
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,29.43,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,14.45,1.7
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,29.41,18.46
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,36.17,24.86
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,42.57,30.59
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,46.03,33.61
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,49.29,36.3
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,82.47,43.61
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,133.38,72.64
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,190.86,115.63
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,247.19,161.47
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,303.26,208.43
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,361.19,256.37
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,418.05,302.43
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,478.8,349.67
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,533.4,390.93
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,587.53,430.36
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,638.19,467.17
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,687.57,502.11
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,733.75,532.21
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,777.96,559.34
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,817.87,584.81
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,855.32,608.56
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,765.65,544.84
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,641.28,452.45
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,806.37,572.39
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,962.31,674.4
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,840.19,591.68
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,681.31,477.91
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,856.03,603.94
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,1002.41,699.21
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,1000.44,698.02
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,994.97,695.99
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,984.0,691.69
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,969.64,685.34
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,945.07,671.14
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,926.18,660.64
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,896.49,643.1
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,864.21,623.85
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,725.46,531.33
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,587.96,432.79
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,651.31,484.66
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,691.01,517.58
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,637.36,481.3
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,583.78,443.62
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,522.28,399.56
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,462.68,355.53
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,397.13,305.57
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,335.15,256.61
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,263.3,198.52
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,197.4,144.05
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,128.66,87.37
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,66.84,19.41
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,23.59,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,15.26,1.39
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,30.22,19.06
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,38.6,26.88
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,46.97,34.31
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,51.41,38.17
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,55.58,41.62
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,109.67,73.02
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,162.89,116.57
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,197.32,139.82
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,244.89,174.6
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,278.58,202.83
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,310.44,228.45
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,370.17,270.78
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,467.68,343.09
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,521.72,383.37
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,577.58,423.53
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,627.9,460.29
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,677.12,495.35
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,723.2,526.03
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,767.52,553.56
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,807.35,577.75
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,844.85,600.14
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,877.71,619.63
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,907.78,637.22
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,933.06,652.76
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,955.31,666.43
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,972.0,677.04
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,985.38,685.73
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,993.4,690.84
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,997.93,693.95
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,995.93,692.07
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,990.41,688.18
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,980.43,683.82
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,967.07,677.45
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,945.58,665.01
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,929.1,655.84
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,899.03,637.69
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,866.35,617.91
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,827.63,594.39
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,786.95,569.4
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,739.95,540.77
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,694.57,512.77
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,639.94,476.97
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,585.52,439.38
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,523.5,395.64
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,463.38,351.89
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,395.73,300.99
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,332.34,251.56
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,260.36,194.41
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,194.71,140.96
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,123.72,83.1
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,60.05,12.21
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,21.06,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,16.1,0.87
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,31.85,20.32
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,40.18,28.19
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,48.17,35.32
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,53.23,39.71
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,57.31,43.08
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,86.57,48.45
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,134.75,75.22
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,186.21,113.29
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,241.09,157.68
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,299.64,205.67
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,356.67,252.02
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,412.48,296.88
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,469.02,340.74
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,526.19,383.49
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,580.11,422.46
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,630.96,458.09
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,680.68,491.77
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,726.7,521.41
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,770.95,548.02
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,810.8,573.18
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,848.26,596.69
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,881.75,616.3
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,912.52,634.08
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,938.14,649.94
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,960.63,663.95
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,977.0,673.25
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,989.98,680.57
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,998.5,686.32
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,1003.47,690.04
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,1002.34,690.57
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,997.63,689.03
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,986.84,683.14
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,972.59,675.25
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,949.08,662.01
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,922.81,647.07
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,901.3,636.18
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,869.37,618.5
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,830.47,594.9
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,789.62,569.84
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,742.16,541.19
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,693.62,511.26
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,640.91,476.79
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,586.04,438.99
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,524.6,395.69
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,465.02,352.32
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,396.49,300.85
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,332.42,250.95
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,259.99,193.49
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,193.68,139.53
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,122.36,81.34
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,58.12,5.67
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,20.43,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,18.28,0.56
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,35.51,23.22
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,45.29,32.44
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,55.78,41.73
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,63.04,48.01
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,69.92,53.71
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,96.82,58.49
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,141.82,83.23
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,191.68,119.81
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,245.4,162.73
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,298.38,206.28
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,354.41,251.94
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,413.1,298.7
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,469.04,342.09
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,522.43,381.62
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,575.98,419.77
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,626.42,455.31
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,675.96,489.14
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,722.34,519.92
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,767.19,547.86
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,803.97,571.23
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,840.66,594.47
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,873.93,614.13
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,904.76,632.12
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,930.2,647.66
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,952.67,661.39
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,968.67,670.12
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,981.4,676.93
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,921.56,638.83
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,840.53,581.52
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,923.95,641.98
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,984.45,680.84
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,981.68,680.81
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,966.45,673.64
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,944.29,660.87
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,919.23,646.34
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,888.69,628.31
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,855.63,608.63
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,815.96,584.78
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,778.11,561.9
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,730.23,532.65
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,681.51,502.34
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,625.09,464.66
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,569.24,425.87
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,506.88,381.88
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,446.71,338.1
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,378.32,286.75
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,311.51,234.95
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,240.32,178.32
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,177.78,127.48
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,110.07,72.46
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,43.42,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,16.28,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,15.34,0.0
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,30.32,18.85
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,38.71,26.79
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,47.33,34.43
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,51.74,38.27
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,55.91,41.71
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,85.14,47.36
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,133.93,74.55
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,185.62,112.77
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,240.73,157.39
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,299.33,205.84
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,356.74,253.15
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,413.06,298.82
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,470.1,343.55
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,528.01,387.32
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,582.7,427.37
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,633.59,463.43
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,683.31,497.53
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,729.75,527.87
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,774.38,555.37
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,814.99,581.33
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,853.21,605.59
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,887.32,626.12
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,918.76,644.86
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,944.21,661.13
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,966.45,675.48
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,922.84,646.73
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,857.75,597.41
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,944.22,661.0
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,1011.42,703.4
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,1010.64,702.07
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,1006.21,699.09
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,995.12,693.24
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,980.5,685.32
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,960.51,674.08
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,937.28,660.85
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,908.08,644.89
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,876.1,627.04
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,837.9,603.86
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,797.57,579.05
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,757.54,554.98
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,710.09,525.43
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,654.62,488.83
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,599.16,451.22
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,537.8,407.65
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,479.98,365.15
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,410.88,312.71
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,346.19,261.77
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,272.84,203.0
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,207.51,149.07
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,130.98,85.76
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,60.78,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,21.72,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,15.77,0.0
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,31.16,19.44
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,40.69,28.42
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,49.8,36.5
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,56.16,41.99
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,61.76,46.64
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,89.22,51.52
