Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,118.06,89.7
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,132.89,100.87
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,147.87,112.05
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,154.33,116.7
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,160.85,121.43
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,175.64,132.31
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,190.73,143.32
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,232.88,175.08
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,275.87,207.02
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,314.66,235.07
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,354.7,263.65
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,348.46,258.59
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,338.03,250.68
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,326.28,241.96
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,314.11,232.95
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,282.96,209.96
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,251.37,186.59
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,263.57,195.7
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,275.82,204.73
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,270.12,200.52
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,264.29,196.31
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,285.86,221.48
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,307.65,228.59
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,197.29,146.84
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,88.88,64.12
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,58.77,40.92
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,38.2,24.77
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.5
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,21.4,11.52
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,25.11,14.55
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,17.19,8.26
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,50.22,35.22
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,92.32,69.17
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,78.33,58.2
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,64.34,47.16
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,51.13,36.44
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,38.08,25.67
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,26.91,16.28
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,15.76,6.82
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,11.12,2.83
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,22.73,13.64
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,34.36,24.05
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,47.41,35.58
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,60.22,46.74
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,57.66,42.19
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,54.86,39.67
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,90.02,68.16
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,124.09,95.28
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,126.62,96.71
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,128.96,98.03
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,223.77,171.36
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,325.94,248.57
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,361.01,273.83
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,396.1,298.95
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,454.6,341.35
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,517.96,386.08
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,483.14,357.66
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,439.17,323.0
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,397.0,291.82
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,352.0,258.36
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,499.38,362.31
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,648.96,459.23
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,536.58,384.67
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,410.16,298.58
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,299.71,221.25
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,183.41,135.68
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,271.71,202.18
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,373.08,276.0
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,440.82,337.74
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,509.38,375.23
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,470.64,348.57
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,431.56,321.8
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,400.76,300.35
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,369.78,278.45
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,310.52,234.88
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,241.43,183.15
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,250.7,191.2
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,271.04,207.49
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,225.99,173.68
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,192.63,148.5
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,128.1,97.95
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,66.07,48.29
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,56.26,40.62
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,46.46,32.77
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,37.14,25.1
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,27.83,17.32
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,19.47,10.24
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,11.11,3.12
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.55,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,15.29,7.25
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,23.18,14.26
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,32.95,22.79
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,42.73,31.19
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,80.76,60.43
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,117.04,89.21
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,109.42,82.77
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,100.58,75.44
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,130.56,98.67
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,160.85,121.72
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,199.64,151.18
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,239.83,181.43
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,277.28,208.98
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,319.29,239.6
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,446.05,335.16
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,592.46,442.39
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,673.16,502.61
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,762.49,567.01
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,703.88,520.3
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,611.3,447.78
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,461.77,341.37
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,292.47,216.41
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,633.17,475.54
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,954.5,694.52
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,971.61,703.24
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,985.34,712.2
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,992.64,717.11
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,996.38,719.9
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,993.52,717.14
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,987.11,712.26
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,869.3,634.02
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,724.69,529.49
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,835.72,614.82
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,921.0,674.31
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,889.45,655.39
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,855.33,635.42
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,812.09,607.76
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,767.31,578.79
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,720.78,547.43
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,670.48,513.05
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,611.23,471.58
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,552.9,428.82
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,486.98,379.89
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,423.84,331.49
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,350.16,273.37
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,279.9,216.1
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,202.99,152.57
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,137.43,96.68
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,63.36,10.15
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,15.25,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,26.2,13.61
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,37.32,25.59
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,48.92,36.04
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,25.94,16.69
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.74
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,47.42,25.72
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,136.04,80.06
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,193.5,131.12
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,234.96,170.83
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,281.64,202.82
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,359.0,261.82
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,415.79,309.66
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,473.62,357.18
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,528.79,400.79
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,585.92,444.5
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,638.28,484.39
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,689.57,522.55
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,736.68,555.31
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,782.21,585.35
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,822.93,612.49
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,861.2,637.74
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,894.7,658.54
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,925.23,677.19
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,950.72,693.82
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,972.98,708.37
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,989.47,719.17
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,1002.44,727.78
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,1009.84,732.49
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,1013.59,734.96
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,1011.15,733.91
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,1005.08,730.64
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,992.86,723.11
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,977.16,713.43
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,841.11,621.63
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,681.37,504.56
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,786.09,586.16
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,863.11,641.42
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,819.79,612.62
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,774.92,583.27
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,727.2,552.12
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,675.39,517.58
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,614.8,474.65
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,555.32,430.76
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,488.32,381.49
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,424.16,332.64
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,348.83,272.82
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,277.76,214.58
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,198.75,149.21
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,131.6,91.86
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,60.31,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,13.34,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,21.98,10.23
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,30.78,20.1
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,38.34,27.04
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,41.98,30.44
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,45.46,33.52
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,74.83,39.29
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,130.74,71.51
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,185.52,112.87
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,243.72,161.26
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,301.87,211.11
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,366.33,265.45
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,424.63,314.77
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,483.34,363.05
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,539.95,407.61
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,596.13,450.35
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,648.76,490.14
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,699.98,527.91
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,747.73,559.56
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,793.37,588.98
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,834.13,615.72
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,872.21,640.46
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,904.44,660.04
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,933.18,677.19
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,958.13,692.94
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,979.71,706.5
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,995.41,716.59
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,1007.49,724.47
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,1014.35,728.82
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,1017.5,730.94
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,1013.96,729.2
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,1006.77,725.29
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,883.45,643.83
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,732.66,534.81
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,843.85,619.8
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,929.33,678.95
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,897.46,658.31
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,862.97,636.69
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,819.53,608.89
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,774.44,579.74
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,723.91,546.96
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,675.79,515.4
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,616.03,474.51
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,557.18,432.13
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,489.87,381.88
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,425.4,332.21
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,350.04,272.04
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,278.48,213.28
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,200.44,149.1
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,134.03,92.03
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,60.28,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.87,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.19,9.42
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,31.81,21.05
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,41.1,29.52
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,45.83,33.82
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,50.32,37.69
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,80.63,45.05
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,132.14,74.59
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,185.39,114.7
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,242.36,161.81
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,302.67,212.59
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,361.65,261.92
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,419.06,309.57
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,477.27,356.38
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,533.36,399.42
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,590.8,441.78
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,641.99,479.23
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,691.89,514.69
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,738.71,545.03
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,783.66,572.59
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,824.07,597.86
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,861.97,621.21
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,895.7,640.88
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,926.58,658.58
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,951.23,673.6
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,972.54,686.62
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,988.97,696.66
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,1001.84,704.64
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,1008.59,708.98
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,1011.65,711.22
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,1008.47,709.78
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,1001.61,706.27
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,952.21,676.25
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,883.29,630.64
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,780.85,562.96
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,670.43,488.06
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,562.49,414.1
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,471.09,349.2
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,450.24,336.15
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,428.2,321.71
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,500.57,379.45
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,559.57,425.83
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,556.54,425.79
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,548.59,421.8
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,481.78,372.49
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,417.84,324.01
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,343.31,265.81
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,274.94,210.36
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,195.06,144.91
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,129.4,87.93
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,57.5,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,13.34,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,21.98,9.63
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,35.05,23.74
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,47.51,34.97
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,55.12,41.75
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,62.34,47.94
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,90.48,55.32
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,137.9,82.57
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,187.54,119.3
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,241.49,162.73
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,295.57,207.11
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,352.63,253.2
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,400.37,292.65
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,431.38,316.67
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,478.74,349.94
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,528.01,383.18
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,597.03,433.21
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,677.77,490.36
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,663.47,476.07
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,625.43,445.84
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,669.14,476.87
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,714.49,507.9
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,813.32,578.47
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,905.76,638.96
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,930.16,654.31
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,951.5,668.65
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,966.74,679.33
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,978.64,688.11
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,817.86,583.27
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,618.13,442.91
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,817.55,588.79
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,987.25,701.09
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,973.83,692.86
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,957.05,684.52
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,817.28,594.34
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,671.34,491.7
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,616.35,455.42
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,548.96,409.23
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,495.93,372.54
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,443.82,335.72
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,433.22,330.8
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,419.25,322.96
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,375.95,291.35
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,332.74,259.27
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,287.82,225.39
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,243.75,191.18
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,196.74,153.48
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,151.92,116.52
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,105.53,77.7
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,62.91,40.58
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,24.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,12.39,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,21.51,8.9
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,37.16,25.47
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,52.27,38.99
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,65.02,50.17
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,77.27,60.6
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,90.37,56.98
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,134.45,78.93
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,185.29,116.59
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,240.27,160.77
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,295.07,205.37
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,352.45,250.9
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,408.61,296.05
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,468.39,342.57
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,522.4,383.06
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,576.23,422.18
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,627.29,459.18
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,677.48,494.78
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,723.87,526.58
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,768.48,555.54
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,674.5,487.85
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,546.04,393.41
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,726.14,526.28
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,904.37,645.71
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,928.69,659.55
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,949.94,673.18
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,964.6,682.04
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,984.74,694.44
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,991.49,699.32
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,994.69,702.26
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,990.38,700.68
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,982.57,697.09
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,889.29,638.93
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,775.51,561.35
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,665.17,486.23
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,544.61,401.42
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,570.25,423.02
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,604.61,449.43
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,686.48,512.74
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,745.5,557.32
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,694.02,523.48
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,642.18,489.38
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,582.11,447.09
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,523.07,404.43
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,455.97,354.74
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,388.38,303.09
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,316.38,245.77
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,250.82,191.79
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,175.39,129.7
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,111.04,72.71
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,38.7,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,12.39,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,20.41,7.68
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,33.94,22.7
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,46.83,34.34
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,54.84,41.59
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,62.45,48.25
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,90.8,56.14
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,138.01,83.69
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,187.89,120.93
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,242.1,165.0
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,295.47,209.75
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,351.96,256.73
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,407.57,302.86
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,464.44,348.78
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,521.01,392.74
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,575.65,434.13
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,626.48,472.28
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,676.46,508.92
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,640.4,477.4
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,574.35,423.55
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,705.6,523.43
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,842.01,620.08
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,777.14,570.95
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,676.05,493.57
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,717.5,523.46
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,752.83,548.35
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,872.35,637.64
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,974.15,707.41
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,980.98,711.41
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,993.62,720.04
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,825.14,605.27
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,629.97,462.48
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,582.96,430.37
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,535.57,396.87
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,734.93,548.59
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,893.95,662.44
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,685.58,515.05
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,466.41,351.01
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,338.77,257.17
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,217.7,164.78
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,462.74,360.15
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,640.39,496.49
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,580.53,451.84
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,521.68,408.19
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,454.43,357.01
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,386.47,303.87
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,313.65,245.28
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,247.57,190.39
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,172.38,127.77
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,108.62,69.63
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,37.5,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,12.39,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,20.45,7.17
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,32.38,21.35
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,43.77,31.71
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,51.14,38.4
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,58.19,44.6
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,107.23,74.15
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,149.21,108.83
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,107.69,78.32
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,50.22,35.12
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,134.83,101.95
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,215.05,163.69
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,232.01,176.38
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,248.81,188.94
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,293.27,222.02
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,340.08,256.42
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,372.06,279.87
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,405.06,303.94
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,435.37,325.32
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,466.48,347.08
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,556.62,413.56
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,654.47,484.08
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,493.36,367.09
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,313.86,233.08
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,455.19,338.47
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,604.01,445.19
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,351.17,262.52
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,103.22,74.37
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,563.4,431.51
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,998.66,733.13
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,777.66,577.99
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,508.6,376.85
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,443.57,330.68
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,378.39,282.95
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,510.31,383.9
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,638.37,478.93
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,756.59,572.11
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,845.15,637.89
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,491.06,382.47
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,114.97,85.36
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,414.4,328.19
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,656.65,512.86
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,596.07,467.91
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,536.63,423.19
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,469.32,371.62
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,405.07,320.78
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,329.35,259.23
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,260.39,201.31
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,179.93,133.67
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,113.91,70.92
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,40.06,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,11.44,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,18.86,5.63
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,30.05,19.38
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,40.74,29.11
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,47.59,35.36
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,53.23,40.34
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,103.91,71.95
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,141.72,105.38
