Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,180.19,128.99
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,237.91,169.73
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,284.09,208.77
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,321.93,240.14
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,368.55,276.75
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,417.18,314.29
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,456.36,343.51
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,494.16,370.93
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,528.56,395.93
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,561.63,419.51
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,573.07,425.86
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,577.87,427.33
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,599.37,442.1
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,619.99,456.07
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,582.98,428.57
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,534.85,393.19
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,555.99,408.53
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,586.06,429.71
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,793.67,583.98
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,978.39,709.27
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,742.29,547.32
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,454.27,334.54
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,672.75,497.77
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,877.03,641.85
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,661.31,488.73
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,433.72,321.88
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,562.2,420.02
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,685.1,510.1
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,615.27,459.68
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,534.06,401.65
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,566.44,428.38
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,578.94,440.33
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,542.45,415.61
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,504.04,389.25
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,487.16,377.79
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,454.21,353.96
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,390.89,305.84
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,331.19,259.24
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,263.74,205.24
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,194.59,148.7
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,128.84,94.2
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,69.86,39.93
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,24.93,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,11.44,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,19.91,5.59
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,33.63,22.31
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,47.74,35.04
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,57.26,43.53
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,66.29,51.31
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,102.71,69.2
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,148.61,102.16
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,184.19,122.94
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,242.24,164.82
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,295.1,208.71
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,351.79,255.46
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,407.76,301.57
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,465.02,347.48
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,397.24,298.84
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,291.76,217.67
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,366.99,273.65
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,448.49,332.67
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,497.31,366.84
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,548.78,402.54
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,477.8,350.75
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,394.81,289.83
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,567.76,416.18
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,752.02,543.16
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,713.78,513.94
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,662.4,477.13
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,618.48,446.63
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,561.42,406.73
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,789.75,573.62
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,984.72,704.86
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,980.11,700.82
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,972.06,696.43
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,957.62,687.7
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,939.95,677.05
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,916.52,662.76
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,890.14,646.63
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,860.48,628.02
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,823.71,604.68
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,780.11,576.97
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,735.03,548.0
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,682.4,513.92
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,629.54,478.53
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,568.65,435.1
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,508.94,391.5
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,440.5,340.64
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,372.39,288.41
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,299.15,230.43
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,232.81,176.1
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,157.52,114.14
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,90.46,48.97
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,31.04,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,10.96,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,18.09,3.86
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,31.7,20.66
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,44.7,32.44
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,53.18,40.04
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,61.24,47.0
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,90.32,55.33
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,138.14,83.09
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,188.27,120.26
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,242.81,164.17
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,297.2,209.39
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,354.03,256.08
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,409.82,301.57
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,466.94,346.84
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,465.61,346.35
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,435.51,322.17
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,544.57,404.71
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,678.23,502.55
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,624.63,458.83
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,539.16,392.18
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,687.25,502.52
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,845.94,612.34
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,791.86,570.35
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,714.31,510.88
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,755.3,540.17
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,796.68,568.7
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,784.38,559.44
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,769.46,548.82
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,885.1,632.65
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,986.6,700.04
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,981.49,696.48
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,972.95,691.85
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,957.91,684.18
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,939.63,674.57
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,899.12,649.67
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,851.55,619.6
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,789.4,578.4
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,732.43,540.06
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,666.67,495.27
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,590.55,442.68
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,437.08,331.39
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,273.58,208.17
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,240.68,184.11
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,208.4,159.67
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,174.05,133.41
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,140.39,107.1
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,105.9,79.51
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,67.92,48.71
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,41.74,27.04
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,15.78,3.47
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,25.09,14.7
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,43.72,29.55
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,141.4,106.13
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,238.17,179.18
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,283.93,212.25
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,334.42,248.32
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,334.89,247.79
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,333.82,246.28
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,460.92,338.05
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,599.87,433.31
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,706.07,508.33
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,822.52,588.21
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,852.67,606.14
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,880.25,623.17
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,769.0,545.77
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,631.55,449.37
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,608.07,433.74
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,582.93,415.95
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,389.7,283.15
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,200.51,146.31
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,205.1,150.43
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,209.71,154.01
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,581.85,431.97
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,910.29,653.74
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,748.68,542.24
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,573.74,420.15
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,648.36,478.25
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,713.73,527.43
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,525.83,393.88
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,339.61,255.91
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,319.13,243.01
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,297.72,228.45
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,404.47,313.65
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,480.61,372.63
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,412.49,320.79
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,348.45,271.19
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,275.24,212.93
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,209.17,158.63
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,137.37,98.94
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,63.85,25.56
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,23.37,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,10.48,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,18.31,2.24
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,32.57,21.36
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,47.14,34.61
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,57.07,43.53
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,66.51,51.7
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,94.82,60.21
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,141.85,87.91
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,191.03,124.39
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,244.2,167.08
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,297.37,210.93
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,353.86,256.99
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,408.79,301.51
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,465.13,345.75
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,472.92,351.63
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,455.23,336.6
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,554.09,410.92
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,674.56,498.5
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,720.76,528.73
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,765.61,557.49
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,804.83,582.32
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,841.87,605.57
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,865.76,619.46
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,889.88,633.61
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,791.37,564.45
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,666.34,475.47
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,817.93,584.68
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,958.86,679.8
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,861.32,612.7
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,752.37,536.71
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,648.95,467.32
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,556.87,403.26
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,751.46,545.93
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,917.7,660.88
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,740.19,539.41
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,550.33,404.42
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,688.13,510.06
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,791.56,587.84
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,748.81,559.99
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,704.58,531.4
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,650.45,495.41
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,591.72,455.3
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,530.26,410.99
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,470.68,366.83
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,402.02,314.69
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,337.6,264.16
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,263.51,204.57
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,189.58,143.84
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,120.13,85.77
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,54.01,15.61
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,19.67,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,9.53,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,16.72,0.52
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,34.43,22.74
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,51.5,38.12
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,61.73,47.28
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,73.29,57.24
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,101.52,66.79
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,147.15,94.41
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,194.9,129.79
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,247.19,171.56
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,286.83,208.81
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,312.64,232.82
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,377.68,281.82
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,464.07,347.69
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,516.73,387.72
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,570.14,427.23
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,619.89,463.9
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,669.18,499.39
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,714.57,530.44
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,758.89,560.04
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,798.39,586.85
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,835.96,611.26
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,867.36,630.17
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,899.89,649.7
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,923.6,664.7
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,944.32,677.86
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,792.7,571.93
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,608.6,437.89
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,648.57,468.01
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,688.09,496.47
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,843.39,609.55
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,968.25,694.93
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,847.08,614.54
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,715.07,521.61
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,684.47,502.53
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,652.75,481.88
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,620.95,462.03
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,587.96,441.06
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,476.8,360.7
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,383.74,291.56
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,500.8,385.96
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,603.65,466.39
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,536.17,416.51
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,476.14,371.69
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,406.89,318.84
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,342.02,267.71
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,267.68,207.62
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,201.14,152.31
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,120.46,85.3
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,51.61,7.61
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,18.86,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,10.01,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,16.57,0.0
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,27.08,16.62
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,37.75,26.46
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,42.64,30.99
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,47.32,35.09
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,77.67,51.1
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,102.83,78.01
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,121.69,92.57
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,140.91,107.18
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,214.34,160.69
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,307.2,229.81
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,257.19,194.11
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,190.35,143.42
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,281.05,212.09
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,379.33,284.66
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,312.05,234.0
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,236.87,176.85
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,496.04,377.66
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,778.15,579.36
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,818.41,604.52
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,856.14,629.26
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,735.25,541.31
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,572.65,417.31
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,772.36,567.38
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,958.65,694.52
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,858.92,624.99
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,726.99,527.13
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,760.05,552.26
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,791.8,575.57
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,782.11,569.24
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,770.68,562.05
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,593.48,438.09
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,417.48,309.92
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,400.32,298.66
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,382.85,286.63
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,351.76,264.29
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,320.66,241.79
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,306.19,231.88
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,291.32,221.58
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,292.42,224.31
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,291.52,225.37
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,258.31,200.38
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,225.04,174.96
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,188.75,146.74
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,153.18,118.4
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,201.13,156.07
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,225.14,170.69
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,142.48,100.62
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,65.07,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,22.47,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,10.01,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,17.48,0.0
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,29.49,18.52
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,41.82,29.89
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,48.91,36.34
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,55.81,42.36
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,89.52,61.48
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,111.75,85.17
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,158.04,116.5
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,223.85,163.93
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,246.96,184.7
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,260.65,196.81
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,320.86,241.55
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,392.16,294.61
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,475.01,357.73
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,585.41,441.37
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,636.39,479.45
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,686.11,515.93
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,732.89,548.35
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,777.89,578.54
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,710.33,526.66
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,604.53,444.0
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,763.04,563.36
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,916.77,668.27
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,768.13,563.42
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,577.09,420.35
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,717.29,523.68
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,860.8,624.68
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,939.16,682.8
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,995.17,719.48
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,990.56,716.99
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,982.34,712.69
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,875.29,642.09
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,738.83,543.19
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,786.91,581.12
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,816.24,605.38
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,814.5,608.08
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,801.39,601.63
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,754.98,571.0
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,707.5,539.41
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,598.82,461.58
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,504.79,391.8
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,489.24,382.11
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,467.0,366.27
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,395.7,311.11
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,329.41,258.35
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,250.89,194.55
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,174.48,131.46
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,99.88,68.99
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.34,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.01,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.45,0.0
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,32.89,21.11
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,45.78,33.05
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,54.64,41.03
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,63.08,48.35
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,91.56,56.8
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,139.21,84.99
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,188.32,121.54
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,242.3,165.23
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,186.68,134.41
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,98.44,72.45
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,81.09,58.66
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,63.36,44.55
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,298.48,228.28
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,577.77,436.0
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,628.51,472.99
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,678.41,509.49
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,725.17,541.95
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,770.45,571.57
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,693.3,511.88
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,582.12,426.01
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,629.44,460.41
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,685.64,499.82
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,826.23,604.49
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,957.04,693.27
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,971.31,700.34
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,982.06,706.0
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,987.71,709.65
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,989.78,711.14
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,983.77,707.87
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,974.26,702.51
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,739.59,543.27
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,461.03,338.8
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,455.98,337.21
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,450.18,334.12
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,662.53,496.08
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,819.98,610.22
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,671.7,506.22
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,529.31,401.36
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,584.11,446.85
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,616.88,474.78
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,551.83,426.68
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,488.81,379.46
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,412.35,321.42
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,345.84,268.99
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,266.16,204.73
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,195.76,146.38
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,105.22,71.37
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,20.76,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,9.05,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,17.13,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,34.68,22.45
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,52.83,38.94
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,64.71,49.66
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,72.15,56.28
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,97.0,62.15
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,142.66,88.27
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,193.02,125.86
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,247.66,170.09
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,301.44,214.68
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,360.5,263.41
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,417.58,310.82
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,475.93,357.99
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,534.58,403.36
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,591.96,446.49
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,643.9,484.36
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,694.83,520.42
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,742.81,553.41
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,786.45,581.43
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,826.56,607.79
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,864.23,632.34
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,896.23,651.69
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,925.22,668.95
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,948.67,683.92
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,968.81,696.81
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,983.65,706.66
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,994.95,714.37
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,999.15,717.36
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,999.71,718.19
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,993.7,714.94
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,993.4,715.59
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,977.75,706.07
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,958.69,694.56
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,933.02,679.06
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,904.39,661.65
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,867.67,639.84
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,828.62,616.28
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,784.92,588.03
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,736.28,556.04
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,680.82,519.31
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,625.31,481.65
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,559.13,433.15
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,495.02,384.98
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,421.44,329.4
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,349.65,273.19
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,267.0,206.15
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,194.35,145.6
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,115.54,77.79
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,25.87,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,8.58,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,15.77,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,33.18,21.14
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,50.67,37.09
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,60.16,45.79
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,70.71,55.05
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,96.22,61.62
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,141.72,87.98
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,191.47,125.15
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,245.44,168.85
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,298.69,213.07
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,356.93,261.2
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,413.3,307.44
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,471.03,353.37
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,528.91,398.07
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,585.66,440.68
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,637.25,479.23
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,687.91,516.18
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,735.82,549.18
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,779.56,577.21
