Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,819.31,603.21
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,856.64,627.39
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,891.97,650.32
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,924.87,671.56
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,949.01,687.02
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,969.79,700.38
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,984.64,708.54
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,995.88,714.49
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,1001.47,718.07
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,1003.35,719.43
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,998.46,716.92
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,989.89,712.22
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,974.75,704.54
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,956.17,694.73
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,929.4,678.48
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,907.94,665.83
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,872.46,643.51
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,834.52,619.51
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,789.27,590.32
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,742.49,559.77
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,690.89,525.89
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,635.95,488.98
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,572.64,444.37
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,510.85,398.81
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,438.79,343.66
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,370.89,289.67
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,289.62,223.42
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,216.78,162.08
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,119.04,78.35
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,15.07,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,26.82,16.05
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,38.87,27.33
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,60.26,46.06
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,85.67,67.94
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,110.05,82.08
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,138.98,103.02
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,85.33,61.69
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,15.78,7.23
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,132.74,99.62
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,249.68,188.47
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,285.86,215.39
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,323.95,243.86
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,350.97,263.95
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,377.83,283.73
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,468.11,351.04
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,571.09,426.12
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,666.53,498.21
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,772.29,575.13
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,812.04,601.27
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,844.66,623.03
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,879.75,645.19
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,912.52,665.66
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,936.17,681.1
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,956.53,694.52
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,971.5,704.56
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,982.95,712.47
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,987.34,715.96
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,988.07,717.28
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,983.66,714.0
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,975.66,708.56
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,761.07,563.18
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,516.74,383.0
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,728.67,545.19
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,896.76,663.11
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,752.35,565.01
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,595.39,450.75
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,677.63,517.17
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,731.19,558.18
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,679.97,523.63
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,625.48,486.7
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,559.32,438.43
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,495.38,389.95
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,423.2,334.32
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,355.31,279.91
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,272.27,211.3
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,197.66,148.0
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,118.46,75.9
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,29.93,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,8.1,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,14.27,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,27.26,16.51
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,40.49,29.02
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,48.79,36.65
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,56.7,43.66
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,87.2,52.92
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,136.43,82.21
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,187.22,120.49
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,242.61,165.69
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,298.44,212.47
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,356.87,260.62
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,413.76,306.49
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,471.94,351.72
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,528.98,394.68
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,583.9,434.67
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,635.44,471.93
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,686.15,507.61
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,732.96,538.73
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,778.19,566.83
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,735.89,533.61
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,668.56,482.17
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,801.02,578.06
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,927.74,659.46
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,952.47,673.46
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,973.78,686.44
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,989.05,695.02
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,1000.66,701.49
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,1006.12,705.09
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,1007.8,706.57
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,1003.1,704.94
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,994.64,701.18
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,980.15,693.19
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,962.15,683.16
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,933.25,666.88
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,909.61,653.98
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,874.31,634.21
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,836.55,612.67
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,792.42,585.78
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,746.59,557.29
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,691.58,521.97
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,639.23,487.8
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,576.63,443.93
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,515.34,398.82
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,442.48,344.36
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,373.81,290.69
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,292.6,224.63
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,219.85,163.12
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,130.49,80.0
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,36.79,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.46,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,25.32,14.79
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,37.67,26.52
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,43.43,31.91
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,48.93,36.79
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,80.26,45.43
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,131.54,75.56
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,185.0,115.87
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,242.68,163.1
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,300.17,211.16
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,362.61,262.23
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,420.01,309.14
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,478.41,355.41
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,534.33,397.66
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,590.0,438.21
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,641.83,474.73
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,692.55,509.31
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,737.53,538.92
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,781.94,566.53
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,727.09,525.54
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,641.34,461.05
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,781.4,563.68
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,919.34,654.98
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,942.96,668.4
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,963.27,680.89
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,976.78,688.39
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,986.71,693.82
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,991.52,697.07
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,992.71,698.27
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,801.01,573.96
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,573.97,413.67
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,580.97,422.18
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,586.58,428.38
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,759.93,556.06
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,891.77,646.16
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,717.35,528.7
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,544.07,404.13
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,646.16,483.92
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,722.77,540.78
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,666.54,503.39
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,610.36,465.9
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,543.98,418.03
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,479.82,370.42
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,406.25,315.35
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,334.56,259.47
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,252.85,193.29
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,181.3,133.44
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,102.21,58.08
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,18.88,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,13.45,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,26.13,15.14
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,39.02,27.36
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,47.0,34.63
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,55.04,41.67
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,101.09,69.19
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,136.77,100.11
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,164.97,122.69
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,187.01,140.5
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,215.13,161.88
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,243.76,183.31
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,313.32,234.53
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,396.9,295.91
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,424.28,315.08
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,447.15,330.42
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,454.22,333.69
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,456.79,333.42
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,514.04,372.8
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,575.12,413.5
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,557.24,399.54
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,534.88,382.97
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,558.18,398.89
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,581.55,414.43
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,606.36,431.49
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,631.15,448.51
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,631.09,447.77
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,629.99,446.62
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,638.48,453.67
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,646.1,460.11
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,634.43,453.5
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,621.7,446.29
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,696.74,500.86
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,766.19,550.29
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,833.43,600.94
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,879.76,633.45
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,842.71,612.12
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,803.47,589.75
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,759.76,563.14
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,711.09,532.58
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,654.96,496.32
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,598.99,458.77
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,532.34,410.77
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,468.04,362.97
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,394.15,306.42
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,322.51,249.66
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,241.14,183.65
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,170.26,124.35
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,89.38,45.65
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.63,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,16.2,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,26.13,14.99
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,38.25,26.68
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,46.64,34.31
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,55.15,41.76
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,84.42,50.04
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,133.03,78.74
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,183.89,116.88
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,239.31,161.93
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,294.41,208.14
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,351.95,255.83
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,408.0,301.39
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,467.32,347.97
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,463.63,346.05
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,430.77,319.99
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,396.11,294.3
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,350.79,260.0
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,486.37,360.2
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,636.47,466.45
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,641.43,467.98
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,642.6,467.61
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,634.45,460.63
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,629.86,455.99
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,794.84,577.33
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,942.22,677.15
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,956.12,685.4
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,975.26,698.19
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,979.54,701.17
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,980.21,702.09
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,975.11,699.47
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,966.43,694.73
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,950.43,685.4
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,931.13,674.06
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,807.89,592.9
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,667.94,493.22
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,639.14,476.31
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,608.49,457.23
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,538.17,407.09
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,470.54,358.12
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,449.81,345.53
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,425.47,329.61
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,466.65,363.22
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,485.5,378.5
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,412.16,321.26
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,343.45,266.01
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,263.37,200.35
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,192.14,139.68
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,89.74,39.3
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,28.17,16.42
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,46.88,33.88
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,63.46,48.57
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,79.41,62.35
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,109.11,74.4
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,150.23,99.36
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,196.29,133.06
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,247.17,172.59
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,297.4,212.4
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,351.32,254.65
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,403.4,295.76
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,457.41,337.42
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,436.35,322.98
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,390.31,288.17
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,512.73,379.56
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,656.54,483.0
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,393.03,295.18
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,89.68,63.52
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,338.8,252.34
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,593.95,431.9
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,731.7,529.12
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,870.3,624.49
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,891.91,637.75
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,910.8,650.26
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,922.9,658.5
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,931.99,664.89
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,934.03,666.48
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,932.95,666.26
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,923.34,660.58
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,910.73,653.1
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,891.62,641.61
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,869.8,628.41
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,850.64,618.12
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,827.96,605.09
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,789.18,581.9
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,748.72,556.93
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,697.68,523.57
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,651.2,492.61
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,593.82,453.15
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,537.38,413.42
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,477.49,369.71
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,419.22,325.89
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,347.02,269.97
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,280.12,216.47
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,207.86,157.5
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,135.39,97.17
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,63.45,20.26
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,13.34,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,24.21,13.13
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,36.78,25.27
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,44.85,32.62
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,52.82,39.59
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,82.94,48.17
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,132.25,76.97
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,183.84,115.15
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,239.96,160.05
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,295.73,205.91
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,353.92,253.06
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,410.79,297.73
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,470.88,343.04
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,525.34,382.8
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,579.77,421.06
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,631.17,456.84
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,681.64,490.96
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,727.61,520.12
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,771.74,546.08
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,811.63,570.1
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,849.13,592.45
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,878.32,609.17
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,910.13,627.52
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,933.29,641.84
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,953.14,654.35
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,967.2,663.05
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,977.71,669.76
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,981.59,673.16
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,981.84,674.6
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,975.95,672.5
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,966.5,668.42
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,950.08,662.27
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,938.86,659.34
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,910.21,644.07
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,878.89,627.06
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,842.41,605.96
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,803.68,583.17
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,760.79,557.26
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,712.93,527.52
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,657.01,491.98
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,601.18,455.34
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,536.34,409.1
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,473.4,362.72
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,398.62,306.71
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,328.77,252.02
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,247.75,186.33
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,175.74,125.22
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,81.79,16.11
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,12.39,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,22.24,11.38
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,34.5,23.31
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,41.33,29.6
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,47.8,35.31
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,79.08,44.15
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,129.42,73.69
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,182.05,112.91
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,239.02,158.58
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,295.59,204.7
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,354.12,250.79
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,413.78,297.27
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,471.82,341.05
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,526.71,381.13
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,581.04,419.39
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,632.33,455.89
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,682.6,490.9
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,727.84,520.72
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,771.03,547.46
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,810.82,572.32
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,848.22,595.57
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,734.04,517.45
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,583.42,410.39
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,631.11,444.23
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,679.84,476.77
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,521.81,370.83
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,335.95,241.2
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,680.48,490.45
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,979.31,681.17
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,973.56,675.6
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,964.26,671.44
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,947.08,661.92
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,926.64,650.53
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,771.63,552.14
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,612.34,442.2
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,710.1,517.11
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,785.93,572.02
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,737.81,541.42
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,688.73,510.71
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,631.2,473.6
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,574.08,434.89
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,508.4,387.86
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,444.91,340.92
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,366.84,282.3
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,298.72,228.81
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,219.24,164.48
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,149.96,105.74
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,70.16,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,11.44,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,24.67,13.01
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,39.23,27.23
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,48.76,35.88
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,57.85,43.84
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,87.6,53.2
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,135.69,81.99
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,185.65,119.29
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,240.49,163.47
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,295.29,208.86
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,353.02,256.01
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,408.65,301.0
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,465.64,345.62
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,519.49,385.96
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,573.35,424.81
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,624.91,460.39
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,674.64,493.41
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,719.8,522.19
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,763.33,548.22
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,802.5,570.77
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,839.42,591.28
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,877.94,610.93
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,909.01,625.27
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,932.1,636.67
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,951.85,646.02
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,965.67,651.86
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,975.93,655.75
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,980.64,659.77
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,981.69,661.91
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,975.99,660.31
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,966.66,656.79
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,899.23,618.62
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,812.13,565.05
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,856.1,599.24
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,878.93,615.85
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,811.14,575.38
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,740.35,532.72
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,731.41,530.08
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,710.13,518.41
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,656.52,485.37
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,599.74,449.44
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,534.88,404.21
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,472.01,358.68
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,396.9,303.16
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,326.93,248.83
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,242.29,180.75
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,167.75,116.9
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,76.25,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,12.39,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,22.3,10.95
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,34.76,23.35
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,40.69,28.88
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,46.36,33.91
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,77.05,41.88
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,128.2,71.63
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,181.77,112.04
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,239.56,159.33
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,300.12,209.57
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,360.05,258.5
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,418.01,305.05
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,476.88,350.49
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,532.96,392.3
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,589.06,432.43
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,640.86,469.29
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,691.42,504.2
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,738.06,533.72
