Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,782.77,560.82
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,822.5,586.37
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,859.63,610.2
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,891.52,629.37
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,920.39,646.61
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,943.4,661.08
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,962.95,673.51
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,976.98,683.12
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,987.35,690.63
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,991.55,694.0
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,992.0,695.25
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,985.72,692.9
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,975.76,688.39
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,959.72,679.75
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,940.26,669.03
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,913.17,653.46
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,890.87,641.01
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,853.71,619.72
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,814.22,596.69
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,766.48,566.52
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,717.39,535.02
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,661.39,498.49
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,608.35,463.24
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,542.33,415.47
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,478.39,367.39
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,402.6,309.84
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,332.05,253.8
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,245.59,183.23
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,170.25,117.05
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,76.97,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,11.44,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,21.53,10.15
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,33.96,22.76
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,40.39,28.75
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,46.51,34.19
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,77.77,42.23
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,129.33,72.12
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,183.51,112.83
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,241.96,160.37
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,303.21,211.1
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,363.88,260.56
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,422.21,307.35
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,481.37,353.17
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,538.12,395.69
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,594.5,436.46
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,646.93,473.22
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,697.83,507.85
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,744.29,537.87
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,788.65,565.49
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,828.09,590.02
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,864.88,612.69
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,898.08,632.17
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,928.35,649.72
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,951.46,663.65
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,971.09,675.53
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,868.89,610.08
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,732.23,514.8
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,880.58,620.28
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,998.29,694.29
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,870.83,613.86
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,712.33,505.35
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,849.0,603.83
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,944.33,664.89
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,917.91,648.66
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,880.99,626.92
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,842.69,605.46
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,802.22,582.25
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,756.75,554.16
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,706.49,522.4
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,648.68,485.2
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,591.2,446.75
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,522.98,397.67
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,457.27,348.85
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,379.51,290.35
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,307.31,233.58
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,219.9,163.3
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,147.24,99.39
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,52.83,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,8.58,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,24.67,12.14
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,39.39,27.26
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,51.29,37.97
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,62.63,47.86
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,92.01,56.96
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,140.06,85.24
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,191.22,123.09
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,246.39,166.91
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,301.53,211.74
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,360.54,259.12
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,417.69,304.88
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,476.28,350.45
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,532.36,392.29
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,590.56,434.28
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,643.17,472.0
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,694.9,508.22
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,743.05,540.35
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,790.01,569.44
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,830.05,595.31
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,867.58,619.52
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,897.16,637.34
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,929.26,656.77
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,952.59,671.98
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,972.51,685.21
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,986.39,693.39
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,996.62,699.44
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,1000.77,702.82
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,1001.19,704.07
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,994.79,701.24
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,984.7,696.27
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,862.98,619.55
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,711.98,515.01
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,823.21,597.97
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,898.47,649.03
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,861.2,626.9
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,821.59,603.81
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,774.23,573.93
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,725.37,542.57
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,671.2,507.5
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,613.83,469.27
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,546.56,421.08
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,481.27,372.5
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,404.22,313.09
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,332.46,255.23
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,244.36,182.91
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,167.72,111.92
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,61.48,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,9.53,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,22.4,10.25
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,36.28,24.85
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,45.56,33.4
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,54.42,41.26
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,87.43,52.57
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,137.15,82.58
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,188.79,121.28
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,245.27,166.88
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,301.08,212.85
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,359.36,260.0
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,416.1,305.42
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,474.17,350.47
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,528.88,391.94
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,583.59,432.2
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,635.23,469.7
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,685.06,505.08
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,730.57,535.72
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,774.41,563.89
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,813.01,588.82
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,849.23,612.1
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,879.57,630.6
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,906.89,647.16
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,847.38,606.27
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,763.18,545.64
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,872.6,623.86
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,966.74,685.22
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,968.86,686.57
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,967.45,686.6
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,958.2,682.16
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,945.57,675.7
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,932.16,668.49
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,910.06,655.72
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,872.49,632.84
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,833.06,608.62
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,660.3,490.0
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,479.58,359.32
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,342.27,259.04
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,189.22,142.27
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,185.58,140.8
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,191.1,146.03
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,160.96,122.67
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,123.94,93.56
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,94.97,70.62
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,66.61,47.71
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,43.35,28.56
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,19.5,8.06
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,10.01,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,21.59,9.15
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,35.5,23.91
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,44.42,32.1
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,52.95,39.64
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,80.54,46.24
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,128.35,73.67
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,168.27,116.21
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,175.16,132.43
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,241.9,175.98
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,356.0,260.57
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,382.86,286.49
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,384.49,289.48
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,471.74,356.16
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,583.95,440.97
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,635.37,479.24
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,685.38,515.83
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,496.58,375.37
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,252.96,187.13
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,552.76,417.75
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,851.25,626.9
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,880.13,642.62
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,905.47,657.67
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,859.65,626.29
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,788.78,572.68
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,792.58,574.65
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,784.25,568.3
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,754.92,547.61
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,723.7,525.64
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,850.64,620.6
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,957.77,693.85
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,939.98,682.46
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,918.91,669.84
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,890.49,652.61
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,859.32,633.5
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,794.52,592.08
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,726.3,547.49
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,676.77,513.98
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,621.03,475.41
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,539.68,416.68
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,463.13,360.04
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,407.19,318.51
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,352.45,276.43
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,289.07,225.79
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,229.98,177.0
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,161.51,119.75
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,91.15,54.64
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,32.99,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,8.58,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,21.22,8.49
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,34.74,23.34
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,44.08,32.01
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,53.01,40.02
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,83.51,49.73
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,131.49,78.66
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,131.75,89.95
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,104.74,79.18
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,145.38,110.77
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,187.54,143.07
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,158.54,119.96
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,127.14,95.0
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,275.23,209.23
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,435.86,328.86
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,459.72,345.54
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,481.8,361.02
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,617.94,464.76
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,768.51,573.63
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,767.24,569.43
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,747.75,551.39
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,659.52,486.4
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,558.96,411.33
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,670.87,494.14
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,786.85,576.82
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,880.51,645.04
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,964.46,700.19
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,967.37,701.65
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,966.67,701.47
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,958.04,696.54
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,945.93,689.51
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,927.82,680.01
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,906.5,668.45
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,729.44,546.45
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,536.06,403.46
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,334.52,255.04
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,123.28,91.31
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,96.21,70.65
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,69.82,50.07
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,61.4,43.67
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,52.99,37.18
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,44.6,30.58
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,36.21,23.87
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,27.83,17.05
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,19.46,10.12
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,12.5,4.24
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,5.55,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.86,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,14.84,3.87
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,29.63,19.06
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,48.39,35.65
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,66.85,51.84
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,86.84,65.7
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,107.94,82.55
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,134.33,103.01
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,160.21,122.96
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,204.39,156.35
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,253.14,193.31
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,305.86,233.49
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,365.13,278.54
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,389.54,296.36
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,411.29,311.67
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,484.17,366.19
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,563.08,424.13
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,573.97,429.65
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,580.37,432.02
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,450.49,337.15
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,301.68,225.46
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,291.67,217.96
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,281.35,209.81
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,425.87,317.32
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,578.84,425.96
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,597.98,438.99
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,616.77,452.63
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,541.01,399.09
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,450.2,334.27
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,622.11,462.07
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,776.7,571.23
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,654.01,483.63
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,531.66,395.86
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,361.15,272.86
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,198.64,149.72
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,105.85,78.76
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,18.58,9.4
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,27.88,17.01
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,37.17,24.63
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,32.97,21.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,28.77,18.05
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,24.12,14.27
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,19.47,10.45
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,14.82,6.6
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.18,2.69
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,11.58,1.53
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,23.2,13.95
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,38.52,27.73
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,53.24,40.89
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,69.71,52.73
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,86.45,66.58
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,70.65,53.33
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,53.0,38.55
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,63.74,47.19
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,74.5,55.71
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,87.56,66.14
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,100.53,76.42
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,123.24,94.46
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,146.1,112.45
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,182.52,141.13
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,219.75,170.15
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,208.83,160.98
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,197.6,151.7
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,180.89,138.49
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,163.93,125.09
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,182.21,139.14
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,200.73,153.23
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,236.4,180.77
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,272.67,208.54
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,236.17,180.48
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,199.51,152.25
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,186.64,142.36
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,173.68,132.34
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,260.11,200.06
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,364.14,279.68
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,209.34,161.0
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,58.72,41.74
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,35.38,23.07
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,12.09,4.2
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,129.07,99.57
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,256.79,201.47
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,292.07,231.06
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,336.46,267.59
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,300.63,239.99
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,264.83,212.16
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,225.54,180.82
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,186.93,149.34
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,137.37,108.36
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,98.26,75.21
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,60.53,42.72
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,20.4,5.07
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,19.31,5.76
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,36.82,25.6
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,55.89,43.03
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,74.54,59.81
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,98.14,74.73
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,126.28,95.97
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,156.1,119.66
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,186.98,144.39
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,169.57,131.84
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,145.13,112.81
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,181.2,140.9
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,218.82,169.78
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,260.54,201.48
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,304.74,234.62
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,330.95,254.04
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,357.79,273.82
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,436.32,332.27
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,516.5,390.34
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,573.35,431.71
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,640.53,479.76
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,655.09,488.97
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,668.23,497.49
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,558.19,417.68
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,440.59,330.65
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,410.81,309.35
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,380.19,286.83
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,386.9,292.26
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,393.59,297.56
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,388.5,294.21
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,383.2,290.82
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,445.87,339.38
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,521.6,396.17
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,588.25,447.67
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,635.05,484.68
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,553.71,425.79
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,462.15,358.91
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,376.05,294.11
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,281.88,221.38
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,424.61,338.73
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,539.27,428.89
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,473.08,376.81
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,409.28,326.24
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,327.23,259.98
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,256.71,200.63
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,174.88,130.27
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,96.61,33.84
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,34.14,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,14.4,2.23
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,29.27,19.08
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,35.99,25.57
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,42.37,31.43
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,74.83,41.0
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,126.57,72.44
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,180.7,114.45
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,239.18,163.54
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,299.91,215.11
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,360.35,265.5
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,418.52,313.25
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,477.58,359.85
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,533.85,402.77
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,589.79,443.79
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,641.46,481.22
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,691.81,516.57
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,737.45,545.54
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,781.02,571.81
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,820.29,596.54
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,856.91,619.37
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,890.36,639.45
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,920.99,657.65
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,943.56,671.39
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,962.59,683.05
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,976.01,690.72
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,985.7,696.22
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,988.14,698.06
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,986.75,697.77
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,980.04,694.38
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,969.6,688.85
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,952.64,679.4
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,932.21,667.92
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,905.46,652.48
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,875.63,635.09
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,838.11,612.03
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,805.27,591.99
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,758.42,562.85
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,710.01,532.23
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,652.27,494.56
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,594.56,455.91
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,527.7,407.34
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,466.02,360.19
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,387.03,299.08
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,314.25,239.65
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,221.64,161.19
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,133.5,28.65
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,50.09,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,13.13,0.93
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,26.64,16.95
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,32.65,22.86
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,38.38,28.17
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,72.91,38.0
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,130.67,73.94
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,187.55,118.85
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,248.57,171.26
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,308.74,224.08
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,371.21,278.09
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,431.89,329.83
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,494.58,381.36
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,552.33,427.6
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,609.61,471.94
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,663.47,513.36
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,715.83,552.67
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,763.13,584.54
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,808.18,614.16
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,849.25,640.66
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,887.48,664.93
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,919.2,684.81
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,947.5,702.33
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,971.73,718.28
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,992.31,731.87
