Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,1005.68,740.79
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,1015.16,747.31
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,1018.76,749.84
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,1018.41,749.94
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,1012.04,746.54
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,1001.8,740.75
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,983.92,729.75
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,962.45,716.5
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,933.51,698.29
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,901.56,678.06
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,863.3,654.49
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,829.66,633.94
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,781.46,601.82
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,731.64,568.13
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,672.08,527.72
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,612.54,486.21
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,542.93,433.26
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,479.05,382.29
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,395.99,314.96
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,319.48,249.88
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,222.24,164.32
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,129.12,2.57
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,48.72,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,13.2,0.26
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,26.77,17.19
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,32.34,22.85
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,37.69,27.94
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,73.28,38.39
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,132.22,75.46
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,189.45,120.61
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,250.79,172.88
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,311.89,225.9
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,374.98,279.2
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,435.63,329.88
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,498.2,380.1
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,555.95,424.93
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,612.98,467.53
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,666.62,506.81
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,718.71,543.71
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,765.94,573.44
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,810.82,600.66
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,851.02,625.46
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,888.3,648.08
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,920.77,666.09
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,949.99,681.83
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,973.33,695.97
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,992.94,707.91
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,1005.79,716.7
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,1014.71,723.28
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,1017.19,725.18
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,1015.71,724.86
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,1008.83,721.74
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,998.1,716.31
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,979.68,706.72
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,957.69,694.96
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,928.82,678.77
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,896.83,660.48
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,857.58,636.61
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,815.97,610.97
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,774.31,584.93
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,724.25,552.58
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,664.54,512.9
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,604.91,472.18
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,534.36,420.23
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,469.64,370.07
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,387.36,304.05
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,311.76,240.37
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,215.79,156.39
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,122.54,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,14.38,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,28.53,18.51
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,47.2,35.54
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,65.61,51.98
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,84.49,65.11
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,104.44,81.13
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,117.8,91.7
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,130.77,101.76
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,206.78,157.3
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,305.63,230.88
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,352.55,267.28
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,401.35,304.76
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,433.74,329.22
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,462.57,350.29
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,371.24,281.84
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,259.86,196.4
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,307.94,232.29
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,354.7,265.82
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,393.65,293.7
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,434.03,322.25
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,561.42,413.85
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,697.18,506.43
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,654.04,473.76
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,595.9,432.62
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,510.96,373.71
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,410.67,302.54
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,474.62,350.12
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,552.76,405.27
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,622.73,455.58
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,704.65,512.63
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,675.35,494.77
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,644.88,476.9
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,486.62,365.57
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,333.19,252.44
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,285.86,218.18
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,227.13,173.99
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,178.5,136.79
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,130.78,99.49
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,114.13,86.86
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,97.47,73.92
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,80.78,60.68
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,64.02,47.1
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,47.71,33.66
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,31.58,20.13
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,19.02,9.01
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,16.16,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,31.95,21.39
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,42.64,31.68
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,52.85,41.04
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,86.84,53.8
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,137.13,84.95
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,188.88,124.27
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,245.75,170.62
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,302.66,218.06
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,362.45,267.01
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,420.07,313.72
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,479.09,360.09
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,535.0,402.79
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,590.85,444.12
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,642.85,482.17
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,693.51,518.39
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,739.32,549.42
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,783.28,578.08
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,822.01,603.25
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,858.32,626.76
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,896.5,650.14
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,939.06,676.11
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,961.37,689.71
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,980.02,701.28
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,992.57,708.41
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,1001.26,713.29
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,1003.54,715.1
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,1001.93,714.71
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,994.13,711.26
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,982.58,705.63
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,963.87,694.97
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,941.7,682.24
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,909.05,663.31
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,881.57,647.71
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,841.3,622.95
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,798.82,596.53
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,747.21,563.44
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,694.55,528.99
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,637.67,490.8
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,578.01,448.74
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,505.44,394.74
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,435.99,340.9
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,351.98,274.23
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,275.25,210.32
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,179.67,125.6
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,70.71,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,15.37,0.0
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,30.38,19.7
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,40.74,29.59
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,50.63,38.57
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,83.02,49.79
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,132.64,80.15
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,184.44,119.58
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,241.29,166.2
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,297.79,213.68
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,357.84,263.5
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,415.52,311.41
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,475.99,360.08
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,531.18,402.77
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,586.22,443.95
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,637.94,481.52
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,688.63,517.29
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,735.16,549.61
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,780.04,578.66
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,819.73,604.78
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,856.87,629.1
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,886.69,647.23
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,913.27,663.24
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,791.75,579.6
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,635.29,465.42
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,815.71,598.97
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,976.07,706.69
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,977.95,706.94
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,976.13,706.38
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,968.01,700.95
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,956.27,693.36
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,937.3,683.59
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,915.05,671.73
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,883.73,652.85
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,849.74,632.11
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,808.47,605.65
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,769.71,580.7
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,718.44,546.92
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,666.44,512.04
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,604.7,468.99
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,543.88,424.41
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,471.37,369.64
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,402.19,315.36
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,318.73,248.41
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,242.31,184.55
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,153.9,104.67
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,50.41,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,17.46,0.0
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,34.01,22.3
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,44.67,32.59
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,55.99,42.79
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,83.76,51.68
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,131.14,80.23
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,181.06,118.24
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,236.31,163.63
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,208.45,153.91
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,146.44,111.79
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,142.96,108.78
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,139.12,105.44
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,234.08,179.07
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,334.5,254.99
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,320.62,243.69
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,303.69,230.18
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,428.76,325.04
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,565.53,425.08
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,692.56,521.61
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,827.74,618.81
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,734.31,548.69
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,606.01,450.72
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,775.93,579.6
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,926.13,683.82
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,843.25,623.84
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,726.39,535.7
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,851.29,629.45
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,953.05,698.3
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,944.8,692.22
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,933.0,684.78
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,913.59,672.45
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,890.99,658.14
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,859.21,636.45
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,824.93,613.2
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,784.7,587.05
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,746.59,562.22
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,695.93,528.55
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,644.65,493.91
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,583.96,451.38
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,524.34,407.46
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,452.2,352.85
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,383.71,299.06
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,300.42,232.11
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,224.43,168.77
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,136.44,88.68
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,34.86,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,15.02,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,29.66,18.45
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,39.25,27.69
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,49.55,36.92
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,78.94,45.88
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,127.7,75.09
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,179.19,114.24
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,235.75,160.74
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,291.97,208.2
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,351.91,258.26
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,411.42,307.05
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,469.83,353.48
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,460.16,347.06
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,417.84,313.73
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,539.58,405.94
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,681.19,509.32
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,727.08,539.26
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,767.83,564.48
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,805.83,588.68
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,841.22,610.95
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,873.03,629.85
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,902.04,646.82
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,923.15,660.01
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,940.78,671.12
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,952.84,677.43
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,961.25,681.58
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,963.16,683.18
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,961.38,682.67
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,952.81,678.5
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,940.65,672.2
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,922.25,662.03
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,900.57,649.82
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,879.09,637.77
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,846.81,618.56
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,806.72,594.92
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,764.59,569.54
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,714.73,537.47
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,663.88,504.03
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,607.14,465.5
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,548.16,423.34
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,477.2,370.07
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,409.6,317.2
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,325.46,250.13
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,249.34,186.55
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,152.06,94.85
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,45.99,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,14.64,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,28.9,17.72
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,38.14,26.72
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,47.91,35.5
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,74.31,41.18
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,122.96,68.82
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,176.49,109.54
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,234.77,157.59
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,294.51,208.04
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,355.02,258.73
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,413.36,307.42
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,472.6,355.41
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,420.35,317.93
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,322.5,242.29
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,343.39,257.37
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,364.45,272.0
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,564.77,423.9
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,777.9,573.78
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,816.88,598.01
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,853.07,621.58
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,742.38,543.12
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,588.03,427.84
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,569.81,415.35
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,549.66,400.71
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,773.58,566.04
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,970.04,696.74
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,972.37,696.66
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,970.9,695.94
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,962.59,690.02
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,950.58,681.94
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,931.67,672.33
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,909.37,660.58
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,874.95,639.51
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,845.91,622.02
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,805.36,596.61
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,762.81,569.61
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,710.39,535.35
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,657.35,500.0
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,599.41,460.28
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,539.06,416.54
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,462.94,359.17
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,391.18,302.96
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,305.49,234.57
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,228.23,170.11
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,129.48,75.72
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,27.29,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,13.04,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,26.6,15.78
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,33.94,23.17
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,40.93,29.54
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,77.03,51.16
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,97.1,73.64
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,138.71,91.97
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,234.84,157.41
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,268.02,194.63
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,273.13,205.62
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,266.03,202.09
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,248.08,188.84
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,152.8,115.2
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,51.22,35.12
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,54.03,37.32
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,56.85,39.46
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,399.36,311.8
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,765.66,576.79
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,803.66,601.03
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,838.96,625.36
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,728.82,544.85
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,575.44,427.1
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,423.65,317.09
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,247.87,184.82
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,608.24,463.47
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,935.99,695.49
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,936.91,696.48
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,934.33,697.1
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,923.63,690.89
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,909.61,682.55
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,889.18,670.7
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,870.81,660.36
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,579.09,448.27
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,253.2,193.54
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,518.29,406.56
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,714.76,558.25
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,661.64,520.72
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,608.34,482.8
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,545.1,435.71
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,479.28,385.33
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,410.24,330.58
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,345.12,277.0
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,263.55,208.34
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,190.92,145.2
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,94.78,51.11
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,8.58,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,13.06,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,26.75,16.33
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,35.47,25.29
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,43.75,33.03
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,75.17,43.31
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,126.01,74.88
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,178.77,116.39
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,236.38,165.55
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,293.46,215.38
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,355.52,268.52
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,413.52,317.81
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,472.6,366.35
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,528.19,409.96
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,583.8,451.93
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,636.05,490.8
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,687.12,527.59
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,730.97,557.98
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,774.83,586.6
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,813.64,610.79
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,849.81,632.83
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,879.99,650.88
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,907.02,666.74
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,929.05,680.96
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,947.6,693.0
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,959.92,699.71
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,968.56,704.18
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,970.29,705.73
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,968.28,705.08
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,960.41,701.2
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,948.87,695.09
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,929.73,683.73
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,915.22,675.59
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,882.29,655.15
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,846.79,633.02
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,805.9,607.01
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,763.01,579.34
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,714.54,547.29
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,664.74,513.67
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,606.09,473.89
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,544.9,429.62
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,474.83,375.59
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,407.84,321.65
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,321.32,250.81
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,243.32,183.43
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,117.93,56.86
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,12.87,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,21.25,11.75
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,29.66,20.32
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,35.9,26.24
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,70.72,35.86
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,126.75,69.72
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,185.41,116.16
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,248.25,170.37
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,294.5,217.53
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,320.49,244.95
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,370.81,286.33
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,422.9,327.89
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,511.21,395.9
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,615.07,474.12
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,669.31,514.96
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,721.9,553.8
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,769.57,585.17
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,814.79,614.19
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,855.76,641.17
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,893.7,665.94
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,925.23,685.38
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,953.15,702.41
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,976.1,717.59
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,995.26,730.41
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,1008.19,737.88
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,1017.13,742.93
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,1019.02,745.03
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,1016.85,744.74
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,1007.93,740.21
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,995.12,733.32
