Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,976.55,723.81
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,954.39,711.98
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,923.26,692.74
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,889.15,671.46
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,848.12,645.6
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,811.69,622.73
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,759.07,586.86
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,705.41,549.77
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,642.27,506.18
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,579.64,460.85
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,502.86,401.05
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,434.07,344.81
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,343.56,270.04
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,261.99,198.27
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,124.65,50.23
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,169.5,15.0,0.85,13.5,31.0,14.3,0.0
2016,10,10,7,0,339.0,30.0,0.8,14.0,62.0,24.16,13.99
2016,10,10,7,15,445.5,41.0,0.8,14.5,113.0,31.69,22.11
2016,10,10,7,30,552.0,52.0,0.8,15.0,164.0,38.86,28.88
2016,10,10,7,45,618.0,59.0,0.8,16.0,220.0,72.6,38.95
2016,10,10,8,0,684.0,66.0,0.8,17.0,276.0,127.64,72.24
2016,10,10,8,15,726.0,71.5,0.75,17.5,332.0,188.03,119.34
2016,10,10,8,30,768.0,77.0,0.7,18.0,388.0,249.98,171.35
2016,10,10,8,45,798.5,80.5,0.65,19.0,441.0,311.06,223.34
2016,10,10,9,0,829.0,84.0,0.6,20.0,494.0,374.74,276.18
2016,10,10,9,15,849.5,87.0,0.7,21.0,542.5,436.08,326.3
2016,10,10,9,30,870.0,90.0,0.8,22.0,591.0,498.19,375.12
2016,10,10,9,45,885.5,92.5,0.9,23.0,633.5,557.93,420.39
2016,10,10,10,0,901.0,95.0,1.0,24.0,676.0,616.35,463.03
2016,10,10,10,15,912.0,96.5,1.0,24.0,711.0,670.22,501.99
2016,10,10,10,30,923.0,98.0,1.0,24.0,746.0,722.58,538.78
2016,10,10,10,45,931.0,99.5,1.0,24.5,773.5,771.03,569.61
2016,10,10,11,0,939.0,101.0,1.0,25.0,801.0,817.23,597.64
2016,10,10,11,15,943.5,101.5,1.0,25.5,820.0,857.13,621.16
2016,10,10,11,30,948.0,102.0,1.0,26.0,839.0,894.06,642.54
2016,10,10,11,45,953.0,101.5,1.05,26.5,849.5,927.22,662.18
2016,10,10,12,0,958.0,101.0,1.1,27.0,860.0,957.07,679.7
2016,10,10,12,15,958.0,101.0,1.1,27.0,861.0,979.47,693.11
2016,10,10,12,30,958.0,101.0,1.1,27.0,862.0,998.08,704.34
2016,10,10,12,45,956.0,100.5,1.15,27.5,853.5,1010.4,711.36
2016,10,10,13,0,954.0,100.0,1.2,28.0,845.0,1018.75,716.15
2016,10,10,13,15,949.5,99.0,1.2,28.0,828.0,1020.16,717.43
2016,10,10,13,30,945.0,98.0,1.2,28.0,811.0,1017.56,716.5
2016,10,10,13,45,938.5,96.5,1.3,28.0,785.0,1008.51,713.55
2016,10,10,14,0,932.0,95.0,1.4,28.0,759.0,995.58,708.28
2016,10,10,14,15,922.0,93.5,1.4,28.0,725.5,975.61,697.14
2016,10,10,14,30,912.0,92.0,1.4,28.0,692.0,952.09,683.92
2016,10,10,14,45,899.5,89.5,1.45,28.0,651.0,921.78,667.09
2016,10,10,15,0,887.0,87.0,1.5,28.0,610.0,888.4,648.19
2016,10,10,15,15,868.0,84.0,1.55,27.5,563.0,853.24,629.13
2016,10,10,15,30,849.0,81.0,1.6,27.0,516.0,808.44,603.2
2016,10,10,15,45,824.0,77.5,1.7,27.0,464.5,756.39,570.99
2016,10,10,16,0,799.0,74.0,1.8,27.0,413.0,703.17,537.0
2016,10,10,16,15,761.5,69.5,1.6,26.0,357.5,639.11,494.04
2016,10,10,16,30,724.0,65.0,1.4,25.0,302.0,575.67,449.2
2016,10,10,16,45,668.0,58.5,1.25,24.5,245.5,499.6,391.45
2016,10,10,17,0,612.0,52.0,1.1,24.0,189.0,431.39,336.89
2016,10,10,17,15,517.0,43.0,1.1,23.0,136.0,340.38,263.48
2016,10,10,17,30,422.0,34.0,1.1,22.0,83.0,258.52,192.35
2016,10,10,17,45,211.0,17.0,1.15,21.0,41.5,121.87,34.22
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,15.0,0.95,15.5,29.5,14.3,0.0
2016,10,11,7,0,317.0,30.0,0.9,16.0,59.0,24.29,13.72
2016,10,11,7,15,425.0,40.5,1.0,16.5,108.5,31.34,21.55
2016,10,11,7,30,533.0,51.0,1.1,17.0,158.0,38.08,27.91
2016,10,11,7,45,597.5,58.5,1.25,18.0,212.5,71.18,38.06
2016,10,11,8,0,662.0,66.0,1.4,19.0,267.0,125.13,70.66
2016,10,11,8,15,704.0,71.0,1.4,20.0,321.5,180.84,113.68
2016,10,11,8,30,746.0,76.0,1.4,21.0,376.0,243.66,166.03
2016,10,11,8,45,776.5,79.5,1.45,22.0,428.0,303.31,217.08
2016,10,11,9,0,807.0,83.0,1.5,23.0,480.0,365.6,269.39
2016,10,11,9,15,827.5,86.0,1.55,23.5,527.0,425.57,319.18
2016,10,11,9,30,848.0,89.0,1.6,24.0,574.0,486.35,367.9
2016,10,11,9,45,864.0,90.5,1.7,25.0,615.5,544.1,412.17
2016,10,11,10,0,880.0,92.0,1.8,26.0,657.0,600.61,453.93
2016,10,11,10,15,890.5,94.0,1.8,26.5,691.0,653.5,492.02
2016,10,11,10,30,901.0,96.0,1.8,27.0,725.0,704.91,527.83
2016,10,11,10,45,909.5,96.5,1.8,27.5,752.0,751.66,558.27
2016,10,11,11,0,918.0,97.0,1.8,28.0,779.0,796.22,585.94
2016,10,11,11,15,922.5,98.0,1.85,28.0,797.5,835.73,611.55
2016,10,11,11,30,927.0,99.0,1.9,28.0,816.0,872.36,635.19
2016,10,11,11,45,932.5,98.0,2.0,28.5,826.0,904.67,655.18
2016,10,11,12,0,938.0,97.0,2.1,29.0,836.0,933.77,673.07
2016,10,11,12,15,938.0,97.0,2.1,29.0,836.5,955.6,686.67
2016,10,11,12,30,938.0,97.0,2.1,29.0,837.0,973.73,698.05
2016,10,11,12,45,936.5,96.0,2.15,29.5,829.0,985.57,704.72
2016,10,11,13,0,935.0,95.0,2.2,30.0,821.0,993.51,709.11
2016,10,11,13,15,930.5,94.0,2.25,30.0,804.0,994.69,710.83
2016,10,11,13,30,926.0,93.0,2.3,30.0,787.0,991.94,710.29
2016,10,11,13,45,920.0,91.5,2.35,30.5,762.0,983.31,704.77
2016,10,11,14,0,914.0,90.0,2.4,31.0,737.0,970.87,697.02
2016,10,11,14,15,904.5,88.5,2.4,30.5,704.0,951.47,687.27
2016,10,11,14,30,895.0,87.0,2.4,30.0,671.0,928.59,675.34
2016,10,11,14,45,875.5,87.0,2.4,30.0,630.0,895.24,655.21
2016,10,11,15,0,856.0,87.0,2.4,30.0,589.0,866.66,638.23
2016,10,11,15,15,837.0,84.5,2.35,29.5,543.0,825.57,613.56
2016,10,11,15,30,818.0,82.0,2.3,29.0,497.0,782.34,587.14
2016,10,11,15,45,792.0,78.0,2.3,29.0,446.5,729.99,553.1
2016,10,11,16,0,766.0,74.0,2.3,29.0,396.0,676.66,517.64
2016,10,11,16,15,728.0,69.5,2.0,28.0,342.0,613.67,474.66
2016,10,11,16,30,690.0,65.0,1.7,27.0,288.0,551.44,429.73
2016,10,11,16,45,632.5,58.5,1.45,26.5,233.5,480.18,374.8
2016,10,11,17,0,575.0,52.0,1.2,26.0,179.0,409.14,317.83
2016,10,11,17,15,479.0,42.5,1.2,25.0,127.5,319.19,245.34
2016,10,11,17,30,383.0,33.0,1.2,24.0,76.0,238.65,175.13
2016,10,11,17,45,191.5,16.5,1.25,23.5,38.0,111.91,12.71
2016,10,11,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,16.0,1.8,19.5,27.0,15.25,0.0
2016,10,12,7,0,248.0,32.0,2.0,20.0,54.0,25.15,13.81
2016,10,12,7,15,357.5,44.5,2.2,20.5,101.5,35.17,24.34
2016,10,12,7,30,467.0,57.0,2.4,21.0,149.0,43.52,32.06
2016,10,12,7,45,544.0,63.5,2.6,22.0,203.0,73.08,40.47
2016,10,12,8,0,621.0,70.0,2.8,23.0,257.0,124.06,70.5
2016,10,12,8,15,664.5,75.5,2.9,23.5,310.5,177.87,111.76
2016,10,12,8,30,708.0,81.0,3.0,24.0,364.0,236.59,160.73
2016,10,12,8,45,745.0,83.0,3.2,25.0,415.5,296.99,212.09
2016,10,12,9,0,782.0,85.0,3.4,26.0,467.0,358.23,263.69
2016,10,12,9,15,537.0,164.5,3.45,26.5,438.5,375.41,283.42
2016,10,12,9,30,292.0,244.0,3.5,27.0,410.0,365.07,278.02
2016,10,12,9,45,575.0,169.5,3.55,27.5,526.0,467.32,356.5
2016,10,12,10,0,858.0,95.0,3.6,28.0,642.0,590.13,449.57
2016,10,12,10,15,869.0,96.5,3.6,28.5,675.5,641.71,487.32
2016,10,12,10,30,880.0,98.0,3.6,29.0,709.0,691.91,523.3
2016,10,12,10,45,887.0,99.5,3.6,29.5,735.5,737.62,554.23
2016,10,12,11,0,894.0,101.0,3.6,30.0,762.0,781.12,582.18
2016,10,12,11,15,899.0,102.0,3.55,30.0,780.0,820.1,607.7
2016,10,12,11,30,904.0,103.0,3.5,30.0,798.0,856.31,631.16
2016,10,12,11,45,906.0,103.5,3.5,30.5,807.5,886.49,649.45
2016,10,12,12,0,908.0,104.0,3.5,31.0,817.0,913.4,665.5
2016,10,12,12,15,908.0,104.0,3.45,31.0,817.5,934.58,678.84
2016,10,12,12,30,908.0,104.0,3.4,31.0,818.0,952.17,689.91
2016,10,12,12,45,906.5,103.0,3.4,31.5,810.0,963.6,696.02
2016,10,12,13,0,905.0,102.0,3.4,32.0,802.0,971.27,699.84
2016,10,12,13,15,900.0,101.5,3.3,32.0,785.0,972.39,700.33
2016,10,12,13,30,895.0,101.0,3.2,32.0,768.0,969.71,698.56
2016,10,12,13,45,888.5,99.5,3.15,32.0,743.0,960.74,693.26
2016,10,12,14,0,882.0,98.0,3.1,32.0,718.0,948.1,685.78
2016,10,12,14,15,871.5,96.0,3.05,32.0,685.5,927.61,673.33
2016,10,12,14,30,861.0,94.0,3.0,32.0,653.0,903.79,658.84
2016,10,12,14,45,845.5,92.5,2.95,32.0,613.0,880.59,644.84
2016,10,12,15,0,830.0,91.0,2.9,32.0,573.0,846.89,623.83
2016,10,12,15,15,810.0,88.0,2.8,32.0,527.5,805.06,596.99
2016,10,12,15,30,790.0,85.0,2.7,32.0,482.0,761.24,568.58
2016,10,12,15,45,762.0,81.5,2.6,32.0,432.0,708.92,533.9
2016,10,12,16,0,734.0,78.0,2.5,32.0,382.0,655.83,498.08
2016,10,12,16,15,694.5,73.0,2.15,31.0,329.0,596.18,457.46
2016,10,12,16,30,655.0,68.0,1.8,30.0,276.0,534.29,412.31
2016,10,12,16,45,593.5,61.0,1.5,29.5,222.5,458.1,354.02
2016,10,12,17,0,532.0,54.0,1.2,29.0,169.0,386.16,296.69
2016,10,12,17,15,433.5,44.0,1.15,28.0,119.5,296.73,225.09
2016,10,12,17,30,335.0,34.0,1.1,27.0,70.0,216.9,155.78
2016,10,12,17,45,167.5,17.0,1.1,26.0,35.0,101.47,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,20.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,20.0,20.0,18.56,8.5
2016,10,13,7,15,0.0,39.0,1.95,20.5,39.0,35.64,24.69
2016,10,13,7,30,0.0,58.0,2.0,21.0,58.0,52.24,39.54
2016,10,13,7,45,0.0,79.5,2.05,21.5,79.5,71.21,53.49
2016,10,13,8,0,0.0,101.0,2.1,22.0,101.0,90.74,69.54
2016,10,13,8,15,5.0,121.0,2.0,22.5,123.0,110.12,84.9
2016,10,13,8,30,10.0,141.0,1.9,23.0,145.0,130.28,100.61
2016,10,13,8,45,14.0,159.5,1.85,23.5,166.0,149.58,115.46
2016,10,13,9,0,18.0,178.0,1.8,24.0,187.0,169.45,130.57
2016,10,13,9,15,97.5,217.0,1.55,24.5,272.0,239.28,183.59
2016,10,13,9,30,177.0,256.0,1.3,25.0,357.0,320.64,244.4
2016,10,13,9,45,270.0,260.5,1.1,25.5,426.5,388.12,293.8
2016,10,13,10,0,363.0,265.0,0.9,26.0,496.0,463.03,347.39
2016,10,13,10,15,581.0,194.5,0.8,26.5,586.5,558.89,416.58
2016,10,13,10,30,799.0,124.0,0.7,27.0,677.0,664.8,490.43
2016,10,13,10,45,617.0,211.0,0.65,27.5,647.5,659.38,481.3
2016,10,13,11,0,435.0,298.0,0.6,28.0,618.0,633.8,459.14
2016,10,13,11,15,636.5,210.5,0.75,28.5,691.5,728.88,527.93
2016,10,13,11,30,838.0,123.0,0.9,29.0,765.0,826.37,592.6
2016,10,13,11,45,838.5,125.0,1.1,29.5,773.5,855.69,611.41
2016,10,13,12,0,839.0,127.0,1.3,30.0,782.0,881.89,628.96
2016,10,13,12,15,689.0,205.0,1.5,30.0,743.5,854.31,613.42
2016,10,13,12,30,539.0,283.0,1.7,30.0,705.0,810.11,583.6
2016,10,13,12,45,528.0,282.5,1.9,30.5,692.0,810.28,584.89
2016,10,13,13,0,517.0,282.0,2.1,31.0,679.0,807.82,583.93
2016,10,13,13,15,398.5,315.0,2.15,30.5,617.5,724.97,528.09
2016,10,13,13,30,280.0,348.0,2.2,30.0,556.0,653.17,478.44
2016,10,13,13,45,260.5,339.0,2.3,30.0,527.5,627.2,461.82
2016,10,13,14,0,241.0,330.0,2.4,30.0,499.0,586.02,434.33
2016,10,13,14,15,385.0,272.5,2.4,30.0,527.5,667.94,496.6
2016,10,13,14,30,529.0,215.0,2.4,30.0,556.0,744.48,553.26
2016,10,13,14,45,625.5,168.0,2.4,30.0,547.0,774.36,576.26
2016,10,13,15,0,722.0,121.0,2.4,30.0,538.0,790.95,588.77
2016,10,13,15,15,610.5,141.5,2.35,29.5,474.5,702.35,530.02
2016,10,13,15,30,499.0,162.0,2.3,29.0,411.0,612.15,467.19
2016,10,13,15,45,392.0,161.5,2.25,29.0,344.5,512.59,394.87
2016,10,13,16,0,285.0,161.0,2.2,29.0,278.0,407.67,316.6
2016,10,13,16,15,406.0,123.5,2.0,28.5,264.5,449.11,350.8
2016,10,13,16,30,527.0,86.0,1.8,28.0,251.0,470.41,367.89
2016,10,13,16,45,461.5,76.0,1.65,27.5,200.5,393.92,308.35
2016,10,13,17,0,396.0,66.0,1.5,27.0,150.0,320.61,249.65
2016,10,13,17,15,299.5,51.5,1.45,26.5,104.0,235.34,179.84
2016,10,13,17,30,203.0,37.0,1.4,26.0,58.0,160.61,114.31
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.0,74.77,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,20.5,22.5,14.77,0.0
2016,10,14,7,0,171.0,31.0,1.0,21.0,45.0,24.37,12.51
2016,10,14,7,15,277.5,45.0,1.1,21.5,89.0,34.6,23.67
2016,10,14,7,30,384.0,59.0,1.2,22.0,133.0,44.41,32.65
2016,10,14,7,45,445.5,70.5,1.35,22.5,182.5,74.94,44.64
2016,10,14,8,0,507.0,82.0,1.5,23.0,232.0,122.33,73.78
2016,10,14,8,15,253.5,96.5,1.6,23.5,171.5,127.32,87.97
2016,10,14,8,30,0.0,111.0,1.7,24.0,111.0,101.87,77.67
2016,10,14,8,45,0.0,76.5,1.8,24.5,76.5,71.21,52.58
2016,10,14,9,0,0.0,42.0,1.9,25.0,42.0,39.03,26.25
2016,10,14,9,15,0.0,39.5,1.9,25.5,39.5,36.72,24.24
2016,10,14,9,30,0.0,37.0,1.9,26.0,37.0,34.4,22.23
2016,10,14,9,45,0.0,40.0,1.95,26.5,40.0,37.21,24.36
2016,10,14,10,0,0.0,43.0,2.0,27.0,43.0,40.01,26.47
2016,10,14,10,15,85.5,186.5,2.0,27.0,245.0,233.22,178.52
2016,10,14,10,30,171.0,330.0,2.0,27.0,447.0,434.34,327.98
2016,10,14,10,45,202.0,340.5,2.0,27.5,484.5,477.24,357.61
2016,10,14,11,0,233.0,351.0,2.0,28.0,522.0,522.23,389.14
2016,10,14,11,15,347.0,325.0,1.95,28.0,586.5,604.86,449.21
2016,10,14,11,30,461.0,299.0,1.9,28.0,651.0,694.9,512.74
2016,10,14,11,45,463.5,302.0,1.9,28.5,659.5,717.86,526.62
2016,10,14,12,0,466.0,305.0,1.9,29.0,668.0,739.14,539.78
2016,10,14,12,15,660.0,210.5,1.9,29.0,724.5,832.95,607.47
2016,10,14,12,30,854.0,116.0,1.9,29.0,781.0,912.51,658.51
2016,10,14,12,45,854.0,114.5,1.9,29.5,773.5,924.07,663.99
2016,10,14,13,0,854.0,113.0,1.9,30.0,766.0,932.09,668.01
2016,10,14,13,15,849.5,112.5,1.9,30.0,750.0,933.42,669.28
2016,10,14,13,30,845.0,112.0,1.9,30.0,734.0,931.17,668.49
2016,10,14,13,45,838.5,110.0,1.9,30.0,710.0,929.92,668.54
2016,10,14,14,0,832.0,108.0,1.9,30.0,686.0,917.13,661.33
2016,10,14,14,15,821.0,106.0,1.9,30.0,654.0,896.76,649.46
2016,10,14,14,30,810.0,104.0,1.9,30.0,622.0,873.22,635.63
2016,10,14,14,45,795.5,101.0,1.9,30.0,583.5,842.4,617.05
2016,10,14,15,0,781.0,98.0,1.9,30.0,545.0,808.94,596.66
2016,10,14,15,15,760.0,95.0,1.9,29.5,501.0,767.62,571.93
2016,10,14,15,30,739.0,92.0,1.9,29.0,457.0,724.53,545.57
2016,10,14,15,45,709.0,87.5,1.95,29.0,408.0,675.06,513.42
2016,10,14,16,0,679.0,83.0,2.0,29.0,359.0,621.62,477.63
2016,10,14,16,15,636.5,77.5,1.85,28.5,307.5,558.28,432.87
2016,10,14,16,30,594.0,72.0,1.7,28.0,256.0,496.46,386.92
2016,10,14,16,45,530.0,64.5,1.55,28.0,204.5,421.21,328.28
2016,10,14,17,0,466.0,57.0,1.4,28.0,153.0,350.47,270.98
2016,10,14,17,15,363.5,45.0,1.3,27.0,106.0,260.53,198.04
2016,10,14,17,30,261.0,33.0,1.2,26.0,59.0,180.93,127.21
2016,10,14,17,45,130.5,16.5,1.1,25.5,29.5,82.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,93.0,15.0,2.95,20.5,22.5,14.3,0.0
2016,10,15,7,0,186.0,30.0,3.1,21.0,45.0,23.61,11.5
2016,10,15,7,15,297.5,43.5,3.25,21.5,90.0,33.49,22.65
2016,10,15,7,30,409.0,57.0,3.4,22.0,135.0,43.98,32.23
2016,10,15,7,45,484.0,65.5,3.6,22.5,186.5,72.03,41.35
2016,10,15,8,0,559.0,74.0,3.8,23.0,238.0,120.56,70.36
2016,10,15,8,15,605.5,80.5,3.95,23.5,289.5,171.71,109.39
2016,10,15,8,30,652.0,87.0,4.1,24.0,341.0,228.21,156.3
2016,10,15,8,45,456.0,143.5,4.35,25.0,333.0,262.8,193.21
2016,10,15,9,0,260.0,200.0,4.6,26.0,325.0,273.94,207.9
2016,10,15,9,15,229.0,226.0,4.6,26.5,343.5,301.96,230.85
2016,10,15,9,30,198.0,252.0,4.6,27.0,362.0,326.83,250.3
2016,10,15,9,45,501.5,179.0,4.65,27.5,486.5,434.92,333.83
2016,10,15,10,0,805.0,106.0,4.7,28.0,611.0,568.81,436.33
2016,10,15,10,15,409.0,169.0,4.65,28.5,426.0,424.33,326.31
2016,10,15,10,30,13.0,232.0,4.6,29.0,241.0,226.38,170.3
2016,10,15,10,45,68.5,292.0,4.6,29.5,341.5,329.59,248.96
2016,10,15,11,0,124.0,352.0,4.6,30.0,442.0,441.71,331.56
2016,10,15,11,15,491.0,233.0,4.6,30.0,603.0,632.72,478.11
2016,10,15,11,30,858.0,114.0,4.6,30.0,764.0,826.09,616.95
2016,10,15,11,45,867.5,110.5,4.6,30.5,775.0,856.99,635.36
2016,10,15,12,0,877.0,107.0,4.6,31.0,786.0,885.08,652.69
2016,10,15,12,15,501.0,243.5,4.55,31.0,631.5,720.07,535.88
2016,10,15,12,30,125.0,380.0,4.5,31.0,477.0,511.74,378.74
2016,10,15,12,45,220.0,366.5,4.5,31.5,535.0,590.01,437.47
2016,10,15,13,0,315.0,353.0,4.5,32.0,593.0,682.16,503.43
2016,10,15,13,15,593.0,227.0,4.5,32.0,666.0,828.21,612.11
2016,10,15,13,30,871.0,101.0,4.5,32.0,739.0,941.55,689.29
2016,10,15,13,45,866.0,98.5,4.5,32.0,715.0,932.8,683.56
2016,10,15,14,0,861.0,96.0,4.5,32.0,691.0,920.45,676.38
2016,10,15,14,15,850.0,94.5,4.45,32.0,658.5,900.23,663.83
2016,10,15,14,30,839.0,93.0,4.4,32.0,626.0,876.82,649.24
2016,10,15,14,45,819.5,92.5,4.4,32.0,586.0,851.67,633.74
2016,10,15,15,0,800.0,92.0,4.4,32.0,546.0,816.34,611.21
2016,10,15,15,15,779.0,89.0,4.3,32.0,501.5,774.55,583.69
2016,10,15,15,30,758.0,86.0,4.2,32.0,457.0,730.96,554.66
2016,10,15,15,45,727.0,82.0,4.15,32.0,407.5,676.96,517.94
2016,10,15,16,0,696.0,78.0,4.1,32.0,358.0,626.17,482.84
2016,10,15,16,15,653.5,73.0,3.75,31.0,306.5,562.91,438.32
2016,10,15,16,30,611.0,68.0,3.4,30.0,255.0,501.17,392.27
2016,10,15,16,45,546.5,60.5,3.1,29.5,203.0,425.08,332.71
2016,10,15,17,0,482.0,53.0,2.8,29.0,151.0,353.63,274.49
2016,10,15,17,15,376.0,42.0,2.55,28.0,104.0,262.67,199.71
2016,10,15,17,30,270.0,31.0,2.3,27.0,57.0,182.48,126.18
2016,10,15,17,45,135.0,15.5,2.05,26.5,28.5,67.58,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.0,15.0,3.9,22.5,21.5,14.3,0.0
2016,10,16,7,0,164.0,30.0,4.0,23.0,43.0,23.65,10.91
2016,10,16,7,15,278.5,45.0,4.2,23.5,88.0,34.73,23.42
2016,10,16,7,30,393.0,60.0,4.4,24.0,133.0,45.36,33.09
2016,10,16,7,45,478.5,67.5,4.65,24.5,186.0,73.53,42.45
2016,10,16,8,0,564.0,75.0,4.9,25.0,239.0,121.83,70.69
2016,10,16,8,15,612.0,81.5,5.0,25.5,291.5,173.48,109.79
2016,10,16,8,30,660.0,88.0,5.1,26.0,344.0,230.66,156.99
2016,10,16,8,45,705.5,89.0,5.25,26.5,396.0,287.26,205.27
2016,10,16,9,0,751.0,90.0,5.4,27.0,448.0,350.18,258.55
2016,10,16,9,15,773.5,93.5,5.35,27.5,493.5,407.89,307.18
2016,10,16,9,30,796.0,97.0,5.3,28.0,539.0,466.73,355.29
2016,10,16,9,45,821.5,96.0,5.3,28.5,581.0,523.5,400.55
2016,10,16,10,0,847.0,95.0,5.3,29.0,623.0,580.94,444.97
2016,10,16,10,15,858.5,96.5,5.2,29.5,656.5,631.45,482.72
2016,10,16,10,30,870.0,98.0,5.1,30.0,690.0,681.15,518.69
2016,10,16,10,45,882.5,97.0,5.1,30.5,717.0,727.46,550.95
2016,10,16,11,0,895.0,96.0,5.1,31.0,744.0,771.95,580.19
2016,10,16,11,15,900.0,97.0,5.05,31.0,762.0,810.59,606.01
2016,10,16,11,30,905.0,98.0,5.0,31.0,780.0,846.46,629.76
2016,10,16,11,45,911.5,96.0,5.0,31.5,790.0,877.47,649.04
2016,10,16,12,0,918.0,94.0,5.0,32.0,800.0,905.37,666.14
2016,10,16,12,15,918.5,94.0,4.95,32.0,800.5,926.81,679.96
2016,10,16,12,30,919.0,94.0,4.9,32.0,801.0,944.65,691.46
2016,10,16,12,45,917.0,93.5,4.85,32.5,793.0,955.96,697.27
2016,10,16,13,0,915.0,93.0,4.8,33.0,785.0,963.46,700.71
2016,10,16,13,15,910.5,92.0,4.7,33.0,768.0,964.24,701.04
2016,10,16,13,30,906.0,91.0,4.6,33.0,751.0,961.2,699.25
2016,10,16,13,45,898.5,90.0,4.6,33.0,726.0,951.57,693.77
2016,10,16,14,0,891.0,89.0,4.6,33.0,701.0,938.27,686.04
2016,10,16,14,15,880.5,87.5,4.55,33.0,668.0,918.09,673.63
2016,10,16,14,30,870.0,86.0,4.5,33.0,635.0,894.59,659.11
2016,10,16,14,45,856.5,83.5,4.45,33.0,596.0,864.09,639.91
2016,10,16,15,0,843.0,81.0,4.4,33.0,557.0,830.79,618.78
2016,10,16,15,15,823.5,78.5,4.25,32.5,511.5,796.96,598.01
2016,10,16,15,30,804.0,76.0,4.1,32.0,466.0,753.89,570.52
2016,10,16,15,45,775.0,73.0,4.0,32.0,416.0,701.2,534.84
2016,10,16,16,0,746.0,70.0,3.9,32.0,366.0,647.84,498.01
2016,10,16,16,15,705.0,65.0,3.5,31.0,313.5,583.47,453.25
2016,10,16,16,30,664.0,60.0,3.1,30.0,261.0,520.25,406.29
2016,10,16,16,45,600.0,54.0,2.75,29.5,207.5,447.71,349.24
2016,10,16,17,0,536.0,48.0,2.4,29.0,154.0,376.21,290.79
2016,10,16,17,15,427.5,38.0,2.2,28.0,105.5,282.88,214.13
2016,10,16,17,30,319.0,28.0,2.0,27.0,57.0,200.76,135.91
2016,10,16,17,45,159.5,14.0,1.85,26.5,28.5,75.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,74.5,15.0,3.6,22.5,20.5,14.3,0.0
2016,10,17,7,0,149.0,30.0,3.8,23.0,41.0,23.7,10.36
2016,10,17,7,15,262.0,45.5,4.05,23.5,85.5,35.19,23.74
2016,10,17,7,30,375.0,61.0,4.3,24.0,130.0,46.2,33.77
2016,10,17,7,45,465.5,68.5,4.6,24.5,182.5,73.81,43.1
2016,10,17,8,0,556.0,76.0,4.9,25.0,235.0,121.7,70.95
2016,10,17,8,15,604.0,82.5,5.0,25.5,287.0,172.78,109.55
2016,10,17,8,30,652.0,89.0,5.1,26.0,339.0,229.4,156.23
2016,10,17,8,45,702.0,89.0,5.2,26.5,391.5,285.82,204.16
2016,10,17,9,0,752.0,89.0,5.3,27.0,444.0,349.03,257.54
2016,10,17,9,15,774.5,92.0,5.3,27.5,490.0,406.23,305.84
2016,10,17,9,30,797.0,95.0,5.3,28.0,536.0,464.53,353.66
2016,10,17,9,45,822.5,94.0,5.35,28.5,577.5,521.23,399.0
2016,10,17,10,0,848.0,93.0,5.4,29.0,619.0,578.58,443.56
2016,10,17,10,15,859.5,94.5,5.35,29.5,652.5,629.05,481.51
2016,10,17,10,30,871.0,96.0,5.3,30.0,686.0,678.69,517.74
2016,10,17,10,45,882.5,95.5,5.3,30.5,712.5,724.72,549.94
2016,10,17,11,0,894.0,95.0,5.3,31.0,739.0,768.87,579.06
2016,10,17,11,15,899.0,96.0,5.25,31.0,757.0,807.39,604.93
2016,10,17,11,30,904.0,97.0,5.2,31.0,775.0,843.13,628.72
2016,10,17,11,45,906.0,97.5,5.2,31.5,784.0,872.87,647.25
2016,10,17,12,0,908.0,98.0,5.2,32.0,793.0,899.35,663.49
2016,10,17,12,15,908.5,98.0,5.15,32.0,793.5,920.55,677.26
2016,10,17,12,30,909.0,98.0,5.1,32.0,794.0,938.2,688.73
2016,10,17,12,45,907.0,97.5,5.05,32.5,786.0,949.36,694.52
2016,10,17,13,0,905.0,97.0,5.0,33.0,778.0,956.76,697.95
2016,10,17,13,15,900.5,96.5,4.95,33.0,761.0,958.05,698.95
2016,10,17,13,30,896.0,96.0,4.9,33.0,744.0,955.58,697.64
2016,10,17,13,45,588.0,205.0,4.85,33.0,624.5,801.36,593.48
2016,10,17,14,0,280.0,314.0,4.8,33.0,505.0,617.35,458.31
2016,10,17,14,15,570.5,201.5,4.7,33.0,567.0,769.12,573.97
2016,10,17,14,30,861.0,89.0,4.6,33.0,629.0,888.03,656.25
2016,10,17,14,45,843.5,88.0,4.55,33.0,589.0,863.52,640.17
2016,10,17,15,0,826.0,87.0,4.5,33.0,549.0,828.81,618.01
2016,10,17,15,15,805.5,84.0,4.4,32.5,504.0,786.8,591.71
2016,10,17,15,30,785.0,81.0,4.3,32.0,459.0,742.89,563.7
2016,10,17,15,45,755.5,77.5,4.2,32.0,409.0,689.89,527.59
2016,10,17,16,0,726.0,74.0,4.1,32.0,359.0,636.27,490.35
2016,10,17,16,15,684.0,69.0,3.7,31.5,306.5,575.75,447.01
2016,10,17,16,30,642.0,64.0,3.3,31.0,254.0,513.28,399.51
2016,10,17,16,45,577.5,56.5,2.95,30.5,201.5,436.14,339.18
2016,10,17,17,0,513.0,49.0,2.6,30.0,149.0,363.66,280.07
2016,10,17,17,15,403.0,38.5,2.4,29.0,101.5,270.42,203.52
2016,10,17,17,30,293.0,28.0,2.2,28.0,54.0,187.94,123.17
2016,10,17,17,45,146.5,14.0,2.05,27.0,27.0,70.01,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.55,23.0,15.0,12.87,0.0
2016,10,18,7,0,48.0,27.0,3.7,23.0,30.0,23.16,9.31
2016,10,18,7,15,102.5,48.5,3.95,23.5,64.0,38.94,26.79
2016,10,18,7,30,157.0,70.0,4.2,24.0,98.0,55.05,41.24
2016,10,18,7,45,197.5,90.5,4.5,24.5,138.5,81.17,55.89
2016,10,18,8,0,238.0,111.0,4.8,25.0,179.0,118.11,81.13
2016,10,18,8,15,267.0,128.0,4.8,25.5,218.5,155.46,109.62
2016,10,18,8,30,296.0,145.0,4.8,26.0,258.0,196.28,142.31
2016,10,18,8,45,315.5,164.5,4.85,26.5,299.5,239.9,178.02
2016,10,18,9,0,335.0,184.0,4.9,27.0,341.0,285.72,215.24
2016,10,18,9,15,383.0,194.0,4.85,27.5,391.0,336.55,255.47
2016,10,18,9,30,431.0,204.0,4.8,28.0,441.0,394.27,300.46
2016,10,18,9,45,621.5,155.0,4.8,28.5,524.0,475.15,362.99
2016,10,18,10,0,812.0,106.0,4.8,29.0,607.0,570.21,435.77
2016,10,18,10,15,823.5,108.0,4.7,29.5,640.0,620.61,472.98
2016,10,18,10,30,835.0,110.0,4.6,30.0,673.0,669.82,508.32
2016,10,18,10,45,845.5,110.5,4.55,30.5,699.0,715.34,540.32
2016,10,18,11,0,856.0,111.0,4.5,31.0,725.0,759.04,568.86
2016,10,18,11,15,623.0,217.5,4.4,31.0,670.0,721.23,538.57
2016,10,18,11,30,390.0,324.0,4.3,31.0,615.0,652.86,485.14
2016,10,18,11,45,643.0,212.5,4.25,31.5,699.0,778.76,578.28
2016,10,18,12,0,896.0,101.0,4.2,32.0,783.0,890.52,652.96
2016,10,18,12,15,607.5,227.5,4.1,32.0,690.0,799.32,588.74
2016,10,18,12,30,319.0,354.0,4.0,32.0,597.0,671.4,493.38
2016,10,18,12,45,405.0,318.0,3.95,32.5,623.0,719.3,528.8
2016,10,18,13,0,491.0,282.0,3.9,33.0,649.0,779.29,570.75
2016,10,18,13,15,363.5,313.5,3.8,33.0,582.0,687.84,505.1
2016,10,18,13,30,236.0,345.0,3.7,33.0,515.0,593.8,437.12
2016,10,18,13,45,245.0,330.5,3.6,33.0,502.0,588.14,434.4
2016,10,18,14,0,254.0,316.0,3.5,33.0,489.0,595.31,440.05
2016,10,18,14,15,178.5,301.5,3.4,32.5,420.0,495.74,369.29
2016,10,18,14,30,103.0,287.0,3.3,32.0,351.0,397.59,297.98
2016,10,18,14,45,103.0,268.0,3.25,32.0,328.5,376.65,283.75
2016,10,18,15,0,103.0,249.0,3.2,32.0,306.0,355.3,268.83
2016,10,18,15,15,404.0,173.0,3.0,31.5,369.5,555.0,424.12
2016,10,18,15,30,705.0,97.0,2.8,31.0,433.0,700.36,531.84
2016,10,18,15,45,669.5,93.5,2.65,31.0,385.0,645.73,493.02
2016,10,18,16,0,634.0,90.0,2.5,31.0,337.0,591.2,454.75
2016,10,18,16,15,595.5,81.5,2.15,30.5,287.0,529.14,409.16
2016,10,18,16,30,557.0,73.0,1.8,30.0,237.0,468.39,363.06
2016,10,18,16,45,493.0,64.0,1.5,29.5,186.5,393.66,304.76
2016,10,18,17,0,429.0,55.0,1.2,29.0,136.0,323.55,247.88
2016,10,18,17,15,326.0,42.0,1.2,28.0,91.5,235.29,176.12
2016,10,18,17,30,223.0,29.0,1.2,27.0,47.0,156.16,98.26
2016,10,18,17,45,111.5,14.5,1.2,26.5,23.5,56.71,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,73.5,13.5,2.05,23.0,18.5,12.87,0.0
2016,10,19,7,0,147.0,27.0,2.2,23.0,37.0,21.32,7.37
2016,10,19,7,15,262.0,41.5,2.4,23.5,80.0,32.09,21.05
2016,10,19,7,30,377.0,56.0,2.6,24.0,123.0,42.43,30.52
2016,10,19,7,45,463.0,63.5,2.85,24.5,174.5,68.91,39.36
2016,10,19,8,0,549.0,71.0,3.1,25.0,226.0,116.03,66.63
2016,10,19,8,15,462.5,101.5,3.3,25.5,250.0,164.35,108.43
2016,10,19,8,30,376.0,132.0,3.5,26.0,274.0,202.72,144.3
2016,10,19,8,45,425.0,143.0,3.7,26.5,324.5,252.56,184.65
2016,10,19,9,0,474.0,154.0,3.9,27.0,375.0,307.77,229.36
2016,10,19,9,15,371.5,195.0,3.95,27.0,379.0,332.56,252.28
2016,10,19,9,30,269.0,236.0,4.0,27.0,383.0,346.7,265.0
2016,10,19,9,45,356.0,235.0,4.05,27.5,444.5,408.19,312.1
2016,10,19,10,0,443.0,234.0,4.1,28.0,506.0,481.28,367.25
2016,10,19,10,15,431.0,254.0,4.1,28.5,530.5,518.27,393.98
2016,10,19,10,30,419.0,274.0,4.1,29.0,555.0,548.49,415.3
2016,10,19,10,45,385.0,295.0,4.1,29.5,560.5,566.61,427.01
2016,10,19,11,0,351.0,316.0,4.1,30.0,566.0,581.16,435.82
2016,10,19,11,15,340.0,327.5,4.1,30.0,575.0,600.67,449.38
2016,10,19,11,30,329.0,339.0,4.1,30.0,584.0,618.44,461.55
2016,10,19,11,45,243.5,356.5,4.1,30.0,539.0,568.93,424.43
2016,10,19,12,0,158.0,374.0,4.1,30.0,494.0,522.8,389.33
