Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,658.8,503.68
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,702.43,534.93
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,743.85,562.29
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,780.98,587.23
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,815.34,610.15
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,845.15,628.93
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,871.85,645.56
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,891.51,658.51
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,907.63,669.22
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,917.22,674.69
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,923.1,677.88
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,923.57,678.7
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,920.34,677.27
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,909.59,671.31
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,895.3,663.14
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,874.5,650.4
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,850.55,635.6
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,821.38,617.22
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,782.73,592.17
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,739.04,564.24
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,693.75,534.65
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,638.13,495.81
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,586.5,458.98
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,519.92,409.05
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,455.56,358.79
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,373.2,292.0
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,297.07,227.74
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,196.79,139.2
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,95.52,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,16.2,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,26.25,15.16
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,38.49,27.26
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,61.6,36.64
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,107.56,62.56
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,156.12,98.36
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,210.92,142.97
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,265.31,189.13
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,324.22,238.99
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,380.54,286.29
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,439.37,334.02
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,493.55,376.01
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,548.0,416.49
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,597.95,453.0
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,646.86,487.46
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,692.22,518.64
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,735.89,547.05
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,773.09,571.24
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,803.13,590.54
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,835.09,609.9
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,864.39,627.35
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,884.67,640.67
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,901.49,651.94
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,912.97,659.09
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,920.83,664.06
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,921.77,665.61
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,919.03,665.0
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,909.42,660.11
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,896.23,653.05
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,876.34,641.68
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,853.27,628.26
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,829.59,614.41
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,795.86,593.64
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,753.66,567.66
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,709.67,539.92
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,656.75,504.02
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,603.32,466.79
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,536.46,417.85
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,475.54,370.55
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,395.75,306.88
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,321.78,244.85
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,218.64,152.24
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,97.28,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,14.3,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,21.46,11.34
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,30.22,20.47
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,52.93,27.2
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,106.82,57.23
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,160.49,97.18
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,219.4,146.05
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,277.31,196.26
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,338.0,248.45
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,396.49,298.53
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,455.74,347.74
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,510.93,392.42
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,565.05,434.87
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,615.39,472.94
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,664.19,508.7
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,708.49,540.43
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,750.45,568.02
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,786.93,592.69
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,820.49,615.31
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,847.74,632.35
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,871.51,647.05
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,890.81,659.78
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,906.52,670.24
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,915.49,675.33
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,920.71,678.11
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,919.84,678.05
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,915.27,675.74
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,903.35,667.66
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,887.94,657.44
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,865.37,644.81
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,839.71,630.07
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,813.91,613.95
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,778.37,590.95
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,734.84,562.78
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,689.75,533.01
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,633.44,493.55
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,577.12,453.09
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,513.96,405.45
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,449.52,354.72
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,367.35,287.53
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,291.69,223.09
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,191.68,131.8
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,73.31,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.16,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,24.7,13.19
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,35.89,24.7
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,55.58,31.74
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,100.91,56.72
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,149.33,92.17
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,203.9,136.64
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,257.87,182.84
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,315.86,232.53
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,267.78,204.03
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,173.47,133.16
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,213.35,164.0
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,254.06,194.98
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,432.67,335.14
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,633.37,487.13
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,676.93,517.9
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,715.41,544.21
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,751.73,569.09
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,785.51,592.06
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,703.95,530.58
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,592.95,444.0
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,614.63,460.64
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,635.7,476.26
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,645.29,482.66
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,653.57,488.23
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,504.83,379.4
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,353.89,265.59
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,440.55,332.75
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,512.68,387.81
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,488.74,370.69
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,464.11,353.36
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,633.21,485.01
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,760.98,578.55
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,444.15,347.44
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,96.25,71.07
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,359.97,285.92
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,564.79,443.63
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,498.43,391.38
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,434.52,340.44
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,350.28,272.07
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,273.02,206.9
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,174.2,115.85
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,57.32,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,12.39,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,26.96,14.44
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,41.04,28.97
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,60.76,38.44
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,102.71,62.87
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,147.21,95.17
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,200.04,137.42
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,191.3,141.52
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,152.69,117.62
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,224.18,172.62
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,306.39,236.0
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,324.66,250.11
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,339.38,260.93
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,279.3,214.09
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,210.88,159.99
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,126.08,93.99
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,41.89,27.6
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,263.09,201.6
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,492.42,372.27
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,361.99,273.96
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,208.81,156.59
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,448.7,341.8
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,669.9,502.99
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,657.98,492.72
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,644.06,482.4
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,559.06,420.24
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,485.74,365.51
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,503.64,380.44
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,520.22,393.98
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,667.81,506.3
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,784.73,590.22
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,481.04,371.29
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,150.4,113.02
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,387.9,304.93
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,593.93,461.63
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,526.17,410.15
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,465.82,364.64
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,396.12,311.25
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,330.4,259.23
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,238.0,185.02
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,165.21,124.48
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,94.32,59.69
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,7.63,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,24.46,12.14
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,40.94,28.83
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,59.08,42.31
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,82.11,60.23
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,106.78,79.88
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,133.11,101.01
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,110.54,84.14
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,81.79,61.62
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,101.76,77.66
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,121.91,93.61
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,133.36,102.26
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,144.89,110.89
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,180.38,138.55
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,216.99,166.7
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,160.11,121.87
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,102.79,76.51
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,76.44,55.66
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,50.3,34.82
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,128.61,96.88
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,209.85,159.5
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,356.65,271.97
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,513.58,385.88
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,484.37,362.61
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,441.17,330.83
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,230.72,175.88
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,29.77,18.24
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,25.58,15.0
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,21.38,11.65
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,15.8,7.16
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,10.21,2.65
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,8.82,1.53
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,7.42,0.41
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,6.49,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,5.1,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,13.44,3.9
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,23.2,14.09
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,36.7,24.89
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,49.97,36.28
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,63.27,47.56
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,76.68,58.74
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,97.84,76.05
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,119.24,93.26
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,90.68,69.59
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,61.41,45.34
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,41.84,29.02
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,22.3,12.78
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,76.86,57.44
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,132.05,101.83
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,98.03,74.1
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,64.28,46.69
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,146.35,112.6
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,231.3,179.28
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,152.34,116.95
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,74.59,54.8
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,77.86,57.48
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,81.14,60.11
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,132.39,100.98
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,185.44,142.59
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,142.07,108.43
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,99.25,74.49
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,118.41,89.94
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,138.12,105.76
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,147.25,113.18
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,156.81,121.01
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,140.96,108.66
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,125.09,96.26
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,102.42,78.4
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,79.86,60.36
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,69.14,51.72
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,58.6,43.1
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,47.87,34.29
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,37.15,25.33
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,26.91,16.6
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,16.68,7.83
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,9.26,0.56
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,5.55,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,9.26,2.08
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,12.97,5.3
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,16.68,8.49
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,20.4,11.65
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,16.69,8.46
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.74,2.51
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,24.15,14.42
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,41.85,28.91
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,69.38,51.34
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,97.06,73.65
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,132.86,102.06
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,169.26,130.5
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,145.65,111.62
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,121.97,92.74
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,183.36,141.17
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,246.71,189.99
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,231.46,177.95
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,216.0,165.96
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,211.21,162.32
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,206.36,158.64
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,175.41,134.54
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,144.54,110.34
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,233.83,181.54
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,319.94,248.68
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,208.36,161.93
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,95.7,72.1
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,228.13,180.82
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,372.41,294.76
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,460.6,367.38
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,538.56,430.9
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,477.24,383.15
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,418.65,337.13
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,368.9,297.86
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,320.19,257.88
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,234.72,186.54
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,165.77,126.95
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,89.52,51.8
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,9.53,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,21.27,8.25
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,34.12,23.53
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,52.53,32.91
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,94.63,57.23
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,140.7,91.35
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,191.92,133.45
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,165.85,124.38
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,107.4,84.14
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,140.82,111.1
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,175.67,138.8
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,191.4,150.89
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,207.37,163.09
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,210.05,164.59
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,212.27,165.72
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,189.19,146.89
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,165.43,127.56
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,107.85,81.66
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,51.22,36.05
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,122.05,92.89
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,195.45,150.45
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,173.08,132.95
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,150.59,115.39
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,89.59,66.89
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,30.71,19.4
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,21.39,11.85
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.09,4.25
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,11.15,3.5
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.22,2.75
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,65.64,48.13
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,123.86,95.29
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,67.49,49.79
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,13.92,5.88
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,45.54,32.17
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,77.9,59.07
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,67.69,50.75
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,57.66,42.52
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,46.93,33.65
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,36.22,24.65
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,26.44,16.26
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,16.68,7.82
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,9.26,0.08
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,8.58,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,19.7,6.28
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,31.81,21.29
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,49.55,29.72
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,92.53,53.08
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,138.41,86.38
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,190.88,129.32
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,137.12,99.07
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,46.47,33.19
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,31.57,20.7
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,16.71,8.25
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,98.86,75.59
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,182.45,142.1
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,171.7,133.1
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,160.37,123.83
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,155.51,119.56
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,150.57,115.26
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,115.22,87.15
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,80.18,59.17
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,62.9,45.19
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,45.63,31.23
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,265.62,207.0
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,491.34,376.82
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,333.14,256.75
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,177.67,135.5
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,169.65,129.61
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,161.6,123.42
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,143.37,109.26
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,125.17,95.05
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,155.56,119.46
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,187.36,144.81
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,248.69,194.49
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,299.36,235.22
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,221.01,173.59
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,135.94,105.33
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,337.84,273.01
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,505.04,403.38
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,436.16,348.08
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,370.2,294.75
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,286.02,225.39
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,212.55,161.92
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,113.39,59.64
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,8.58,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,10.06
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,19.9
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,30.32
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,55.18,40.94
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,67.63,51.43
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,74.25,56.9
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,80.84,62.26
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,91.6,71.01
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,102.42,79.74
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,92.72,71.39
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,82.92,63.04
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,93.26,71.37
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,103.67,79.7
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,139.92,108.95
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,176.83,138.42
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,174.77,136.58
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,172.67,134.82
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,188.34,147.04
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,204.29,159.42
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,140.7,108.69
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,78.32,58.36
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,198.18,155.45
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,322.56,253.49
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,304.76,239.42
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,286.7,225.46
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,247.02,194.4
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,220.26,173.33
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,198.28,156.01
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,176.35,138.61
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,154.58,121.32
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,132.89,103.95
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,104.27,80.98
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,75.93,57.91
