Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,65.2,49.12
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,54.86,40.54
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,44.6,31.97
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,34.35,23.28
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,24.58,14.83
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,14.83,6.34
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,7.4,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,15.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,15.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.0,3.45,15.0,5.0,4.62,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.48,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,8.33,1.49
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,10.19,3.09
2016,11,9,8,45,0.0,12.0,3.8,15.5,12.0,11.12,3.86
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,9,9,15,0.0,21.0,3.95,16.0,21.0,19.49,10.91
2016,11,9,9,30,0.0,29.0,4.0,16.0,29.0,26.93,17.16
2016,11,9,9,45,0.0,38.5,4.05,16.5,38.5,35.78,24.5
2016,11,9,10,0,0.0,48.0,4.1,17.0,48.0,44.64,31.78
2016,11,9,10,15,0.0,70.0,4.1,17.0,70.0,65.17,48.77
2016,11,9,10,30,0.0,92.0,4.1,17.0,92.0,85.75,65.65
2016,11,9,10,45,0.0,109.0,4.15,17.5,109.0,101.82,78.57
2016,11,9,11,0,0.0,126.0,4.2,18.0,126.0,118.03,91.49
2016,11,9,11,15,0.0,129.5,4.2,18.0,129.5,121.45,94.14
2016,11,9,11,30,0.0,133.0,4.2,18.0,133.0,124.89,96.83
2016,11,9,11,45,0.0,92.0,4.25,18.0,92.0,85.8,64.99
2016,11,9,12,0,0.0,51.0,4.3,18.0,51.0,47.49,33.61
2016,11,9,12,15,0.0,71.0,4.2,18.0,71.0,66.17,48.96
2016,11,9,12,30,0.0,91.0,4.1,18.0,91.0,84.86,64.25
2016,11,9,12,45,0.0,91.0,4.1,18.5,91.0,84.86,64.13
2016,11,9,13,0,0.0,91.0,4.1,19.0,91.0,84.85,64.03
2016,11,9,13,15,0.0,89.5,4.05,19.0,89.5,83.44,62.94
2016,11,9,13,30,0.0,88.0,4.0,19.0,88.0,82.03,61.86
2016,11,9,13,45,0.0,82.5,4.0,19.5,82.5,76.88,57.62
2016,11,9,14,0,0.0,77.0,4.0,20.0,77.0,71.72,53.4
2016,11,9,14,15,0.0,50.5,4.0,20.0,50.5,46.98,33.2
2016,11,9,14,30,0.0,24.0,4.0,20.0,24.0,22.3,12.87
2016,11,9,14,45,0.0,36.5,4.0,20.0,36.5,33.92,22.57
2016,11,9,15,0,0.0,49.0,4.0,20.0,49.0,45.55,32.3
2016,11,9,15,15,0.0,34.0,3.9,19.5,34.0,31.57,20.8
2016,11,9,15,30,0.0,19.0,3.8,19.0,19.0,17.62,9.2
2016,11,9,15,45,0.0,16.5,3.7,19.0,16.5,15.3,7.27
2016,11,9,16,0,0.0,14.0,3.6,19.0,14.0,12.97,5.31
2016,11,9,16,15,0.0,11.5,3.3,18.5,11.5,10.65,3.36
2016,11,9,16,30,0.0,9.0,3.0,18.0,9.0,8.33,1.37
2016,11,9,16,45,0.0,6.5,2.7,18.0,6.5,6.01,0.0
2016,11,9,17,0,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,11,9,17,15,0.0,2.0,2.35,17.5,2.0,1.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,56.5,20.5,2.3,13.0,26.5,17.11,1.27
2016,11,10,7,30,113.0,41.0,2.3,13.0,53.0,33.24,22.67
2016,11,10,7,45,156.0,60.5,2.35,13.5,87.5,51.77,36.04
2016,11,10,8,0,199.0,80.0,2.4,14.0,122.0,83.92,57.94
2016,11,10,8,15,229.5,97.5,2.35,14.5,158.5,118.06,84.31
2016,11,10,8,30,260.0,115.0,2.3,15.0,195.0,155.85,115.34
2016,11,10,8,45,397.0,113.5,2.25,15.5,258.0,208.18,155.65
2016,11,10,9,0,534.0,112.0,2.2,16.0,321.0,275.17,209.56
2016,11,10,9,15,307.5,156.5,2.2,16.0,280.0,263.28,207.16
2016,11,10,9,30,81.0,201.0,2.2,16.0,239.0,223.35,178.28
2016,11,10,9,45,250.0,201.5,2.25,16.5,332.5,316.18,252.34
2016,11,10,10,0,419.0,202.0,2.3,17.0,426.0,424.53,337.5
2016,11,10,10,15,378.0,226.0,2.25,17.5,437.0,442.67,350.78
2016,11,10,10,30,337.0,250.0,2.2,18.0,448.0,460.89,363.75
2016,11,10,10,45,356.5,257.0,2.2,18.5,474.5,497.64,391.26
2016,11,10,11,0,376.0,264.0,2.2,19.0,501.0,534.94,418.6
2016,11,10,11,15,610.0,184.5,2.2,19.0,580.5,651.92,509.24
2016,11,10,11,30,844.0,105.0,2.2,19.0,660.0,766.2,593.24
2016,11,10,11,45,652.0,183.0,2.2,19.5,615.5,726.09,560.91
2016,11,10,12,0,460.0,261.0,2.2,20.0,571.0,666.45,513.25
2016,11,10,12,15,657.5,183.0,2.3,20.0,625.0,765.82,590.2
2016,11,10,12,30,855.0,105.0,2.4,20.0,679.0,858.31,655.11
2016,11,10,12,45,599.5,197.0,2.5,20.5,597.0,755.18,580.84
2016,11,10,13,0,344.0,289.0,2.6,21.0,515.0,624.68,481.63
2016,11,10,13,15,376.0,272.5,2.7,21.0,514.0,638.73,494.63
2016,11,10,13,30,408.0,256.0,2.8,21.0,513.0,651.09,505.51
2016,11,10,13,45,344.5,259.0,2.9,21.0,470.0,600.42,468.04
2016,11,10,14,0,281.0,262.0,3.0,21.0,427.0,549.21,429.93
2016,11,10,14,15,374.5,226.5,2.95,20.5,434.0,587.14,462.72
2016,11,10,14,30,468.0,191.0,2.9,20.0,441.0,634.74,501.66
2016,11,10,14,45,393.5,190.0,2.9,20.0,390.0,551.52,439.12
2016,11,10,15,0,319.0,189.0,2.9,20.0,339.0,484.54,387.98
2016,11,10,15,15,308.5,172.5,2.75,20.0,306.0,450.62,362.67
2016,11,10,15,30,298.0,156.0,2.6,20.0,273.0,416.1,336.34
2016,11,10,15,45,286.5,136.5,2.5,20.0,237.5,376.57,305.69
2016,11,10,16,0,275.0,117.0,2.4,20.0,202.0,336.74,274.06
2016,11,10,16,15,251.5,98.0,2.05,19.0,165.0,289.85,236.28
2016,11,10,16,30,228.0,79.0,1.7,18.0,128.0,244.03,198.09
2016,11,10,16,45,188.0,59.5,1.4,17.5,93.0,189.7,151.32
2016,11,10,17,0,148.0,40.0,1.1,17.0,58.0,138.15,105.11
2016,11,10,17,15,74.0,20.0,1.05,16.5,29.0,66.44,24.71
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,7.0,18.5,1.75,12.5,19.5,16.88,0.0
2016,11,11,7,30,14.0,37.0,2.0,13.0,39.0,32.57,21.96
2016,11,11,7,45,29.5,57.5,2.25,13.5,63.5,50.28,36.33
2016,11,11,8,0,45.0,78.0,2.5,14.0,88.0,72.22,53.98
2016,11,11,8,15,55.0,99.0,2.35,14.5,114.0,96.07,73.59
2016,11,11,8,30,65.0,120.0,2.2,15.0,140.0,121.4,94.55
2016,11,11,8,45,32.5,121.0,2.05,15.5,131.0,119.64,94.35
2016,11,11,9,0,0.0,122.0,1.9,16.0,122.0,112.87,89.4
2016,11,11,9,15,0.0,83.0,1.95,16.5,83.0,77.24,59.43
2016,11,11,9,30,0.0,44.0,2.0,17.0,44.0,40.89,28.83
2016,11,11,9,45,0.0,87.5,2.05,18.0,87.5,81.5,62.36
2016,11,11,10,0,0.0,131.0,2.1,19.0,131.0,122.41,95.29
2016,11,11,10,15,0.5,151.0,2.1,19.0,151.5,141.8,110.68
2016,11,11,10,30,1.0,171.0,2.1,19.0,172.0,161.45,126.19
2016,11,11,10,45,19.0,214.5,2.15,19.5,226.5,215.63,169.07
2016,11,11,11,0,37.0,258.0,2.2,20.0,281.0,279.04,218.26
2016,11,11,11,15,24.0,238.5,2.2,20.0,253.5,245.19,191.32
2016,11,11,11,30,11.0,219.0,2.2,20.0,226.0,217.23,169.1
2016,11,11,11,45,31.5,255.5,2.2,20.5,276.5,279.55,217.76
2016,11,11,12,0,52.0,292.0,2.2,21.0,327.0,337.25,261.7
2016,11,11,12,15,29.0,246.0,2.2,21.0,265.5,271.42,210.59
2016,11,11,12,30,6.0,200.0,2.2,21.0,204.0,196.65,152.04
2016,11,11,12,45,72.0,256.5,2.25,21.5,303.5,323.48,252.34
2016,11,11,13,0,138.0,313.0,2.3,22.0,403.0,459.25,355.08
2016,11,11,13,15,131.0,304.0,2.3,22.0,388.0,446.5,345.09
2016,11,11,13,30,124.0,295.0,2.3,22.0,373.0,433.12,335.46
2016,11,11,13,45,489.5,188.5,2.3,22.5,477.5,659.61,511.87
2016,11,11,14,0,855.0,82.0,2.3,23.0,582.0,845.84,643.16
2016,11,11,14,15,843.0,80.0,2.25,22.5,551.0,824.91,628.98
2016,11,11,14,30,831.0,78.0,2.2,22.0,520.0,808.07,619.58
2016,11,11,14,45,795.0,81.5,2.2,22.0,479.5,768.34,593.26
2016,11,11,15,0,759.0,85.0,2.2,22.0,439.0,726.84,565.53
2016,11,11,15,15,732.5,81.5,2.05,22.0,396.5,683.04,534.78
2016,11,11,15,30,706.0,78.0,1.9,22.0,354.0,641.99,505.59
2016,11,11,15,45,668.5,73.0,1.8,22.0,307.5,586.7,465.53
2016,11,11,16,0,631.0,68.0,1.7,22.0,261.0,531.77,423.67
2016,11,11,16,15,573.5,61.5,1.45,21.5,212.5,463.08,369.61
2016,11,11,16,30,516.0,55.0,1.2,21.0,164.0,397.31,315.84
2016,11,11,16,45,426.5,45.0,0.95,20.5,118.5,313.46,246.01
2016,11,11,17,0,337.0,35.0,0.7,20.0,73.0,237.04,178.42
2016,11,11,17,15,168.5,17.5,0.7,19.5,36.5,116.04,39.77
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,179.0,16.0,3.2,12.5,35.0,12.51,0.0
2016,11,12,7,30,358.0,32.0,3.3,13.0,70.0,25.46,15.8
2016,11,12,7,45,453.5,41.0,3.45,13.5,116.5,38.29,22.03
2016,11,12,8,0,549.0,50.0,3.6,14.0,163.0,83.45,44.52
2016,11,12,8,15,605.5,56.0,3.6,14.5,211.5,131.88,79.31
2016,11,12,8,30,662.0,62.0,3.6,15.0,260.0,186.58,124.61
2016,11,12,8,45,699.0,66.5,3.65,15.5,307.0,242.46,174.12
2016,11,12,9,0,736.0,71.0,3.7,16.0,354.0,299.89,225.4
2016,11,12,9,15,762.0,74.0,3.65,16.5,397.0,354.84,274.3
2016,11,12,9,30,788.0,77.0,3.6,17.0,440.0,411.23,323.15
2016,11,12,9,45,804.5,80.5,3.55,17.5,478.0,464.8,368.4
2016,11,12,10,0,821.0,84.0,3.5,18.0,516.0,518.23,412.06
2016,11,12,10,15,834.0,85.5,3.4,18.5,547.5,567.18,450.84
2016,11,12,10,30,847.0,87.0,3.3,19.0,579.0,615.06,487.56
2016,11,12,10,45,853.5,89.5,3.2,19.5,603.0,655.94,517.98
2016,11,12,11,0,860.0,92.0,3.1,20.0,627.0,696.68,547.3
2016,11,12,11,15,865.5,93.0,3.0,20.0,643.5,732.85,572.21
2016,11,12,11,30,871.0,94.0,2.9,20.0,660.0,766.47,595.08
2016,11,12,11,45,877.5,92.5,2.85,20.5,669.0,795.45,613.6
2016,11,12,12,0,884.0,91.0,2.8,21.0,678.0,821.56,630.0
2016,11,12,12,15,884.0,91.5,2.7,21.0,678.0,841.48,642.92
2016,11,12,12,30,884.0,92.0,2.6,21.0,678.0,858.05,653.57
2016,11,12,12,45,880.0,92.0,2.55,21.0,670.0,867.2,659.58
2016,11,12,13,0,876.0,92.0,2.5,21.0,662.0,872.8,663.35
2016,11,12,13,15,870.5,91.0,2.45,21.0,645.5,872.42,663.18
2016,11,12,13,30,865.0,90.0,2.4,21.0,629.0,868.5,660.8
2016,11,12,13,45,855.0,89.0,2.4,21.5,604.5,857.22,652.69
2016,11,12,14,0,845.0,88.0,2.4,22.0,580.0,849.86,647.51
2016,11,12,14,15,832.0,86.5,2.4,21.5,549.0,828.93,635.48
2016,11,12,14,30,819.0,85.0,2.4,21.0,518.0,805.0,621.43
2016,11,12,14,45,636.5,122.5,2.4,21.0,444.0,690.18,540.9
2016,11,12,15,0,454.0,160.0,2.4,21.0,370.0,569.78,451.37
2016,11,12,15,15,431.5,149.5,2.3,21.0,333.5,529.67,422.28
2016,11,12,15,30,409.0,139.0,2.2,21.0,297.0,489.18,391.82
2016,11,12,15,45,387.5,123.0,2.1,21.0,257.5,442.73,356.3
2016,11,12,16,0,366.0,107.0,2.0,21.0,218.0,396.36,319.91
2016,11,12,16,15,329.5,91.0,1.75,20.0,177.0,340.91,275.85
2016,11,12,16,30,293.0,75.0,1.5,19.0,136.0,287.49,231.81
2016,11,12,16,45,238.0,57.0,1.3,18.5,98.0,223.88,177.63
2016,11,12,17,0,183.0,39.0,1.1,18.0,60.0,164.94,124.63
2016,11,12,17,15,91.5,19.5,1.1,17.5,30.0,81.21,21.68
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,91.0,18.5,1.2,12.0,28.0,14.59,0.0
2016,11,13,7,30,182.0,37.0,1.4,12.0,56.0,28.88,18.63
2016,11,13,7,45,246.5,53.5,1.65,12.5,94.5,44.84,29.97
2016,11,13,8,0,311.0,70.0,1.9,13.0,133.0,81.78,52.32
2016,11,13,8,15,365.0,81.0,1.8,13.5,175.0,120.29,80.4
2016,11,13,8,30,419.0,92.0,1.7,14.0,217.0,164.95,116.54
2016,11,13,8,45,404.5,113.0,1.6,14.5,249.5,207.54,154.84
2016,11,13,9,0,390.0,134.0,1.5,15.0,282.0,248.31,191.08
2016,11,13,9,15,557.0,115.5,1.4,15.5,355.0,318.12,246.54
2016,11,13,9,30,724.0,97.0,1.3,16.0,428.0,402.01,313.25
2016,11,13,9,45,743.0,101.0,1.25,17.0,465.5,454.41,355.17
2016,11,13,10,0,762.0,105.0,1.2,18.0,503.0,507.1,395.77
2016,11,13,10,15,777.0,107.5,1.1,18.5,535.0,555.78,432.3
2016,11,13,10,30,792.0,110.0,1.0,19.0,567.0,603.63,466.78
2016,11,13,10,45,801.0,112.5,0.95,19.5,591.5,646.6,496.93
2016,11,13,11,0,810.0,115.0,0.9,20.0,616.0,687.86,524.94
2016,11,13,11,15,817.0,116.0,0.9,20.5,633.0,724.18,549.11
2016,11,13,11,30,824.0,117.0,0.9,21.0,650.0,758.2,570.37
2016,11,13,11,45,825.0,118.5,0.95,21.5,658.0,785.59,587.66
2016,11,13,12,0,826.0,120.0,1.0,22.0,666.0,810.03,603.02
2016,11,13,12,15,826.5,120.5,1.05,22.0,666.5,829.92,616.58
2016,11,13,12,30,827.0,121.0,1.1,22.0,667.0,846.63,628.2
2016,11,13,12,45,825.0,120.0,1.15,22.5,659.0,856.3,634.1
2016,11,13,13,0,823.0,119.0,1.2,23.0,651.0,862.58,637.99
2016,11,13,13,15,816.5,117.5,1.2,23.0,634.5,860.99,637.39
2016,11,13,13,30,810.0,116.0,1.2,23.0,618.0,855.99,634.8
2016,11,13,13,45,802.5,113.5,1.3,23.0,594.5,845.64,630.17
2016,11,13,14,0,795.0,111.0,1.4,23.0,571.0,832.03,623.41
2016,11,13,14,15,627.5,150.0,1.4,23.0,501.0,731.7,556.13
2016,11,13,14,30,460.0,189.0,1.4,23.0,431.0,623.16,478.72
2016,11,13,14,45,250.0,187.0,1.4,23.0,317.5,428.82,335.01
2016,11,13,15,0,40.0,185.0,1.4,23.0,204.0,231.04,180.22
2016,11,13,15,15,35.5,168.0,1.35,22.5,183.5,209.26,164.5
2016,11,13,15,30,31.0,151.0,1.3,22.0,163.0,187.65,147.97
2016,11,13,15,45,282.0,120.0,1.3,22.0,206.0,351.19,282.85
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,488.69,389.69
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,415.04,331.59
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,348.81,278.4
2016,11,13,16,45,319.0,55.0,1.0,19.5,110.0,265.06,208.76
2016,11,13,17,0,227.0,41.0,0.9,19.0,66.0,189.88,142.46
2016,11,13,17,15,113.5,20.5,0.95,18.5,33.0,92.34,18.95
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,7,15,134.0,18.0,2.1,13.5,31.5,14.24,0.0
2016,11,14,7,30,268.0,36.0,2.4,14.0,63.0,28.21,17.68
2016,11,14,7,45,368.5,48.0,2.7,14.5,108.0,42.58,27.14
2016,11,14,8,0,469.0,60.0,3.0,15.0,153.0,85.27,49.18
2016,11,14,8,15,530.5,68.0,3.05,15.5,201.5,131.1,81.6
2016,11,14,8,30,592.0,76.0,3.1,16.0,250.0,184.01,124.51
2016,11,14,8,45,638.5,81.0,3.2,17.0,297.5,237.03,170.17
2016,11,14,9,0,685.0,86.0,3.3,18.0,345.0,294.61,220.05
2016,11,14,9,15,713.5,90.5,3.3,18.5,388.0,349.38,267.95
2016,11,14,9,30,742.0,95.0,3.3,19.0,431.0,406.01,316.23
2016,11,14,9,45,765.5,97.0,3.3,20.0,470.0,459.32,360.02
2016,11,14,10,0,789.0,99.0,3.3,21.0,509.0,513.47,402.96
2016,11,14,10,15,803.5,101.0,3.25,21.5,540.5,562.36,441.22
2016,11,14,10,30,818.0,103.0,3.2,22.0,572.0,610.42,477.71
2016,11,14,10,45,830.0,104.0,3.2,22.5,597.0,654.72,510.58
2016,11,14,11,0,842.0,105.0,3.2,23.0,622.0,697.44,541.49
2016,11,14,11,15,848.0,106.0,3.15,23.0,638.5,734.0,567.45
2016,11,14,11,30,854.0,107.0,3.1,23.0,655.0,768.11,590.73
2016,11,14,11,45,874.0,99.5,3.05,23.5,667.0,796.29,608.54
2016,11,14,12,0,894.0,92.0,3.0,24.0,679.0,826.63,627.76
2016,11,14,12,15,894.0,92.0,2.9,24.0,679.0,846.23,640.36
2016,11,14,12,30,894.0,92.0,2.8,24.0,679.0,862.44,650.73
2016,11,14,12,45,891.5,91.0,2.75,24.5,671.0,871.92,655.67
2016,11,14,13,0,889.0,90.0,2.7,25.0,663.0,877.84,658.35
2016,11,14,13,15,883.0,89.5,2.65,25.0,646.5,877.73,658.39
2016,11,14,13,30,877.0,89.0,2.6,25.0,630.0,874.07,656.24
2016,11,14,13,45,869.0,87.0,2.55,25.0,605.5,863.41,649.52
2016,11,14,14,0,861.0,85.0,2.5,25.0,581.0,849.36,640.67
2016,11,14,14,15,848.0,83.5,2.4,25.0,549.5,835.54,631.74
2016,11,14,14,30,835.0,82.0,2.3,25.0,518.0,811.53,615.87
2016,11,14,14,45,817.5,79.5,2.25,25.0,480.5,779.77,595.07
2016,11,14,15,0,800.0,77.0,2.2,25.0,443.0,745.57,572.45
2016,11,14,15,15,775.0,73.5,2.0,24.5,400.0,702.21,543.13
2016,11,14,15,30,750.0,70.0,1.8,24.0,357.0,657.38,512.26
2016,11,14,15,45,715.5,65.5,1.65,24.0,310.0,603.5,473.41
2016,11,14,16,0,681.0,61.0,1.5,24.0,263.0,549.5,432.88
2016,11,14,16,15,625.5,55.0,1.35,23.0,214.5,485.27,383.7
2016,11,14,16,30,570.0,49.0,1.2,22.0,166.0,419.75,331.31
2016,11,14,16,45,481.5,40.0,1.05,21.5,119.5,335.91,261.76
2016,11,14,17,0,393.0,31.0,0.9,21.0,73.0,259.48,192.64
2016,11,14,17,15,196.5,15.5,0.95,20.5,36.5,123.85,17.75
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,13.0,2.5,12.5,35.0,10.91,0.0
2016,11,15,7,30,457.0,26.0,2.8,13.0,70.0,22.2,12.6
2016,11,15,7,45,551.5,33.0,3.15,14.0,118.0,32.06,22.39
2016,11,15,8,0,646.0,40.0,3.5,15.0,166.0,80.33,38.87
2016,11,15,8,15,700.5,44.5,3.3,15.5,216.5,132.11,74.99
2016,11,15,8,30,755.0,49.0,3.1,16.0,267.0,189.82,122.53
2016,11,15,8,45,790.5,52.0,2.95,17.0,315.5,246.96,172.93
2016,11,15,9,0,826.0,55.0,2.8,18.0,364.0,308.2,226.97
2016,11,15,9,15,849.5,57.5,2.6,18.5,408.5,365.83,277.87
2016,11,15,9,30,873.0,60.0,2.4,19.0,453.0,424.43,327.93
2016,11,15,9,45,890.0,61.5,2.25,20.0,492.0,479.62,372.99
2016,11,15,10,0,907.0,63.0,2.1,21.0,531.0,534.48,415.79
2016,11,15,10,15,918.5,64.0,2.0,22.0,563.0,585.1,453.77
2016,11,15,10,30,930.0,65.0,1.9,23.0,595.0,634.28,489.08
2016,11,15,10,45,938.0,66.0,1.85,24.0,620.0,679.53,520.43
2016,11,15,11,0,946.0,67.0,1.8,25.0,645.0,722.57,548.15
2016,11,15,11,15,950.5,68.0,1.75,25.5,662.0,760.67,571.92
2016,11,15,11,30,955.0,69.0,1.7,26.0,679.0,795.9,593.43
2016,11,15,11,45,953.5,71.0,1.65,26.5,687.5,824.57,610.27
2016,11,15,12,0,952.0,73.0,1.6,27.0,696.0,849.77,624.72
2016,11,15,12,15,952.0,73.0,1.55,27.0,696.0,870.37,637.33
2016,11,15,12,30,952.0,73.0,1.5,27.0,696.0,887.36,647.66
2016,11,15,12,45,949.0,73.0,1.5,27.0,687.5,898.14,654.69
2016,11,15,13,0,946.0,73.0,1.5,27.0,679.0,905.14,659.49
2016,11,15,13,15,941.0,72.5,1.45,27.0,662.5,906.04,659.89
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,903.17,658.07
2016,11,15,13,45,927.5,71.0,1.35,27.5,621.0,892.96,650.4
2016,11,15,14,0,919.0,70.0,1.3,28.0,596.0,879.15,640.65
2016,11,15,14,15,907.0,68.5,1.25,27.5,564.5,858.29,628.97
2016,11,15,14,30,895.0,67.0,1.2,27.0,533.0,834.22,615.24
2016,11,15,14,45,878.5,65.0,1.15,27.0,494.5,802.84,595.43
2016,11,15,15,0,862.0,63.0,1.1,27.0,456.0,768.86,573.81
2016,11,15,15,15,838.0,60.5,1.0,27.0,412.0,726.18,545.42
2016,11,15,15,30,814.0,58.0,0.9,27.0,368.0,688.2,519.89
2016,11,15,15,45,779.0,55.0,0.85,27.0,320.0,634.0,482.94
2016,11,15,16,0,744.0,52.0,0.8,27.0,272.0,579.61,444.76
2016,11,15,16,15,690.5,47.0,0.75,26.5,222.0,511.3,394.09
2016,11,15,16,30,637.0,42.0,0.7,26.0,172.0,445.22,342.56
2016,11,15,16,45,546.0,35.0,0.65,25.5,123.5,359.28,273.45
2016,11,15,17,0,455.0,28.0,0.6,25.0,75.0,280.16,203.01
2016,11,15,17,15,227.5,14.0,0.7,24.0,37.5,132.38,8.37
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,13.5,2.05,14.0,33.5,10.6,0.0
2016,11,16,7,30,423.0,27.0,2.3,15.0,67.0,23.37,13.2
2016,11,16,7,45,519.5,35.0,2.55,16.0,114.5,32.87,22.85
2016,11,16,8,0,616.0,43.0,2.8,17.0,162.0,80.04,39.64
2016,11,16,8,15,673.0,48.0,2.75,17.5,212.0,130.66,74.37
2016,11,16,8,30,730.0,53.0,2.7,18.0,262.0,187.57,120.54
2016,11,16,8,45,765.5,57.0,2.7,19.0,310.0,244.17,169.87
2016,11,16,9,0,801.0,61.0,2.7,20.0,358.0,303.84,222.1
2016,11,16,9,15,826.0,64.0,2.55,20.5,402.5,361.49,272.47
2016,11,16,9,30,851.0,67.0,2.4,21.0,447.0,420.61,322.5
2016,11,16,9,45,868.0,69.0,2.25,22.0,486.0,475.22,366.71
2016,11,16,10,0,885.0,71.0,2.1,23.0,525.0,529.55,408.76
2016,11,16,10,15,897.0,73.0,2.5,23.5,557.0,580.52,449.54
2016,11,16,10,30,909.0,75.0,2.9,24.0,589.0,630.19,488.37
2016,11,16,10,45,916.5,76.5,3.3,25.0,614.0,674.87,521.69
2016,11,16,11,0,924.0,78.0,3.7,26.0,639.0,717.38,552.26
2016,11,16,11,15,929.0,78.5,3.8,26.0,656.0,754.62,578.31
2016,11,16,11,30,934.0,79.0,3.9,26.0,673.0,789.11,602.35
2016,11,16,11,45,939.0,78.5,4.05,26.5,682.5,819.53,622.52
2016,11,16,12,0,944.0,78.0,4.2,27.0,692.0,846.84,640.5
2016,11,16,12,15,944.0,78.0,4.25,27.0,692.5,867.35,654.66
2016,11,16,12,30,944.0,78.0,4.3,27.0,693.0,884.3,666.51
2016,11,16,12,45,941.0,78.0,4.35,27.5,684.5,895.06,672.94
2016,11,16,13,0,938.0,78.0,4.4,28.0,676.0,902.09,676.97
2016,11,16,13,15,933.0,77.0,4.4,28.0,659.5,902.47,677.75
2016,11,16,13,30,928.0,76.0,4.4,28.0,643.0,899.11,676.17
2016,11,16,13,45,919.5,75.5,4.45,28.0,618.5,889.65,670.8
2016,11,16,14,0,911.0,75.0,4.5,28.0,594.0,876.64,663.14
2016,11,16,14,15,899.0,73.0,4.4,27.5,562.0,855.41,650.53
2016,11,16,14,30,887.0,71.0,4.3,27.0,530.0,830.98,635.72
2016,11,16,14,45,869.0,69.5,4.25,27.0,491.5,799.33,614.69
2016,11,16,15,0,851.0,68.0,4.2,27.0,453.0,765.19,591.77
2016,11,16,15,15,827.0,65.0,3.9,26.5,409.0,728.82,567.22
2016,11,16,15,30,803.0,62.0,3.6,26.0,365.0,684.1,536.11
2016,11,16,15,45,767.5,58.5,3.3,25.5,317.0,629.35,496.86
2016,11,16,16,0,732.0,55.0,3.0,25.0,269.0,574.44,456.06
2016,11,16,16,15,677.0,49.5,2.75,24.0,219.0,505.11,402.27
2016,11,16,16,30,622.0,44.0,2.5,23.0,169.0,438.09,347.76
2016,11,16,16,45,529.5,36.5,2.3,22.0,121.5,351.42,275.39
2016,11,16,17,0,437.0,29.0,2.1,21.0,74.0,271.55,201.59
2016,11,16,17,15,218.5,14.5,2.1,20.5,37.0,131.13,0.0
2016,11,16,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,188.0,14.0,2.45,14.5,31.5,13.34,0.0
2016,11,17,7,30,376.0,28.0,2.8,15.0,63.0,22.45,12.2
2016,11,17,7,45,479.5,37.0,3.2,16.0,109.5,31.19,21.34
2016,11,17,8,0,583.0,46.0,3.6,17.0,156.0,77.41,38.88
2016,11,17,8,15,291.5,65.0,3.95,17.5,120.0,94.32,60.87
2016,11,17,8,30,0.0,84.0,4.3,18.0,84.0,77.29,59.47
2016,11,17,8,45,43.0,118.5,4.65,19.0,134.5,119.54,92.87
2016,11,17,9,0,86.0,153.0,5.0,20.0,185.0,167.47,130.96
2016,11,17,9,15,86.5,172.5,5.15,20.5,208.0,191.96,151.02
2016,11,17,9,30,87.0,192.0,5.3,21.0,231.0,216.6,170.9
2016,11,17,9,45,187.0,205.0,5.5,21.5,297.5,284.08,224.56
2016,11,17,10,0,287.0,218.0,5.7,22.0,364.0,362.95,287.17
2016,11,17,10,15,287.0,233.0,5.75,22.5,386.5,393.94,311.35
2016,11,17,10,30,287.0,248.0,5.8,23.0,409.0,424.45,334.77
2016,11,17,10,45,601.0,163.5,5.9,23.5,520.0,564.71,446.78
2016,11,17,11,0,915.0,79.0,6.0,24.0,631.0,710.22,560.43
2016,11,17,11,15,919.5,79.5,6.05,24.0,648.0,746.79,586.49
2016,11,17,11,30,924.0,80.0,6.1,24.0,665.0,780.61,610.88
2016,11,17,11,45,922.0,82.0,6.15,24.5,672.5,808.14,629.43
2016,11,17,12,0,920.0,84.0,6.2,25.0,680.0,832.31,645.53
2016,11,17,12,15,919.0,84.0,6.15,25.0,679.5,851.59,659.03
2016,11,17,12,30,918.0,84.0,6.1,25.0,679.0,867.38,670.11
2016,11,17,12,45,914.5,83.5,6.1,25.5,670.0,876.91,675.75
2016,11,17,13,0,911.0,83.0,6.1,26.0,661.0,882.8,678.93
2016,11,17,13,15,904.0,82.0,6.0,26.0,643.5,881.43,678.01
2016,11,17,13,30,897.0,81.0,5.9,26.0,626.0,876.43,674.69
2016,11,17,13,45,886.5,80.0,5.85,26.0,601.0,864.87,667.1
2016,11,17,14,0,876.0,79.0,5.8,26.0,576.0,849.9,657.23
2016,11,17,14,15,862.0,77.5,5.65,26.0,544.0,828.12,642.11
2016,11,17,14,30,848.0,76.0,5.5,26.0,512.0,810.32,629.97
2016,11,17,14,45,825.0,74.5,5.4,26.0,473.0,775.39,605.63
2016,11,17,15,0,802.0,73.0,5.3,26.0,434.0,738.24,579.57
2016,11,17,15,15,774.5,70.0,5.05,25.5,390.5,693.87,548.41
2016,11,17,15,30,747.0,67.0,4.8,25.0,347.0,648.19,515.75
2016,11,17,15,45,701.0,64.0,4.6,25.0,299.5,588.57,470.98
2016,11,17,16,0,655.0,61.0,4.4,25.0,252.0,533.76,427.87
2016,11,17,16,15,595.0,55.0,4.05,24.0,204.0,464.13,372.79
2016,11,17,16,30,535.0,49.0,3.7,23.0,156.0,397.63,317.89
2016,11,17,16,45,424.5,41.0,3.4,22.5,110.0,305.15,239.78
2016,11,17,17,0,314.0,33.0,3.1,22.0,64.0,221.68,163.55
2016,11,17,17,15,157.0,16.5,3.2,21.5,32.0,106.05,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,44.5,18.0,2.2,19.0,22.0,17.16,0.0
2016,11,18,7,30,89.0,36.0,2.5,19.0,44.0,29.22,16.83
2016,11,18,7,45,191.5,53.0,2.9,19.5,84.5,43.25,31.19
2016,11,18,8,0,294.0,70.0,3.3,20.0,125.0,77.87,48.77
2016,11,18,8,15,361.0,82.5,3.7,20.0,170.0,117.77,76.55
2016,11,18,8,30,428.0,95.0,4.1,20.0,215.0,165.37,113.82
2016,11,18,8,45,491.0,100.0,4.55,20.5,261.0,212.62,152.93
2016,11,18,9,0,554.0,105.0,5.0,21.0,307.0,268.32,200.02
2016,11,18,9,15,588.5,111.5,5.25,20.5,349.5,319.75,245.41
2016,11,18,9,30,623.0,118.0,5.5,20.0,392.0,373.98,292.82
2016,11,18,9,45,664.5,117.0,5.75,20.0,432.5,426.49,337.87
2016,11,18,10,0,706.0,116.0,6.0,20.0,473.0,481.56,384.35
2016,11,18,10,15,353.0,63.0,6.0,20.0,241.5,265.93,215.21
2016,11,18,10,30,0.0,10.0,6.0,20.0,10.0,9.29,2.03
2016,11,18,10,45,95.5,146.0,6.0,20.0,203.5,206.8,165.24
2016,11,18,11,0,191.0,282.0,6.0,20.0,397.0,415.32,331.01
2016,11,18,11,15,117.0,274.5,5.95,20.0,345.5,363.98,288.93
2016,11,18,11,30,43.0,267.0,5.9,20.0,294.0,298.46,235.62
2016,11,18,11,45,27.5,243.5,5.85,20.0,261.0,264.27,208.29
2016,11,18,12,0,12.0,220.0,5.8,20.0,228.0,220.8,173.36
2016,11,18,12,15,8.0,204.0,5.85,20.0,209.0,202.11,158.42
2016,11,18,12,30,4.0,188.0,5.9,20.0,190.0,183.21,143.25
2016,11,18,12,45,14.5,217.0,5.95,20.0,226.0,222.12,174.75
2016,11,18,13,0,25.0,246.0,6.0,20.0,262.0,262.23,207.01
2016,11,18,13,15,70.0,264.0,6.05,20.0,307.0,335.0,266.14
2016,11,18,13,30,115.0,282.0,6.1,20.0,352.0,397.17,316.42
2016,11,18,13,45,487.0,185.0,6.2,20.0,463.0,646.8,520.55
2016,11,18,14,0,859.0,88.0,6.3,20.0,574.0,851.79,677.85
2016,11,18,14,15,510.5,159.5,6.3,20.0,444.0,632.36,510.78
2016,11,18,14,30,162.0,231.0,6.3,20.0,314.0,396.8,319.56
2016,11,18,14,45,137.5,213.0,6.35,20.0,280.0,355.45,287.39
2016,11,18,15,0,113.0,195.0,6.4,20.0,246.0,314.5,254.73
2016,11,18,15,15,107.0,177.5,6.3,19.5,222.0,288.98,235.08
2016,11,18,15,30,101.0,160.0,6.2,19.0,198.0,251.99,205.81
2016,11,18,15,45,383.0,112.5,6.15,18.5,227.5,424.08,352.32
2016,11,18,16,0,665.0,65.0,6.1,18.0,257.0,544.85,452.77
2016,11,18,16,15,606.0,58.5,5.85,17.5,208.5,474.89,393.83
2016,11,18,16,30,547.0,52.0,5.6,17.0,160.0,407.81,335.67
2016,11,18,16,45,463.0,41.5,5.45,16.5,114.0,326.12,263.55
2016,11,18,17,0,379.0,31.0,5.3,16.0,68.0,251.45,190.25
