Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,10.01,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,17.3,0.0
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,25.99,16.27
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,57.06,29.98
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,101.06,56.95
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,153.61,97.28
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,158.19,115.54
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,126.27,99.98
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,165.33,131.38
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,211.8,168.85
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,245.35,195.51
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,280.86,223.35
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,420.62,334.93
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,581.54,460.41
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,625.06,492.39
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,666.77,522.74
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,704.51,548.95
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,739.96,571.76
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,774.87,593.29
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,802.63,609.29
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,823.79,623.14
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,841.65,634.82
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,853.73,642.66
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,862.32,648.29
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,863.78,650.13
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,861.68,649.78
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,853.27,645.7
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,841.41,639.36
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,828.34,631.9
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,805.26,617.5
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,775.8,598.88
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,743.68,578.1
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,701.17,548.68
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,657.12,517.61
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,602.37,477.79
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,547.56,435.81
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,476.85,381.53
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,414.16,330.46
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,322.65,253.46
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,240.09,171.63
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,93.43,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,9.05,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,15.5,0.0
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,23.47,14.25
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,54.79,26.31
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,103.07,55.46
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,159.36,99.43
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,215.49,148.93
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,276.23,204.36
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,335.08,258.83
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,394.75,313.01
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,452.17,363.37
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,510.01,412.26
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,563.21,457.17
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,615.35,499.77
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,662.69,536.47
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,708.13,570.75
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,748.55,599.14
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,786.27,624.3
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,818.64,645.47
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,847.78,664.13
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,870.37,679.58
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,889.29,692.53
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,902.65,700.34
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,912.15,705.59
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,914.42,707.29
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,912.79,706.49
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,904.59,701.64
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,892.63,694.35
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,873.72,682.27
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,851.42,667.86
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,820.22,647.03
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,786.4,624.13
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,744.24,594.83
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,700.31,563.65
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,646.42,524.08
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,597.6,486.78
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,528.13,430.63
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,460.82,373.56
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,370.39,295.24
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,287.31,208.28
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,117.82,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,8.58,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,14.63,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,22.52,13.51
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,52.35,26.32
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,98.68,54.43
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,154.73,98.11
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,208.82,145.4
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,266.86,197.51
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,322.64,248.15
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,380.34,299.42
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,434.63,346.76
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,489.1,392.78
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,539.79,435.04
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,589.6,475.44
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,632.35,508.55
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,675.07,540.66
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,713.15,569.85
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,748.75,595.23
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,778.93,615.33
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,806.16,633.19
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,826.93,647.82
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,844.32,660.15
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,855.63,667.02
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,863.37,671.52
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,865.04,673.15
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,863.12,672.45
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,853.74,666.62
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,840.94,658.53
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,828.26,650.64
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,805.6,635.59
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,774.42,614.33
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,740.75,591.07
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,697.64,560.29
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,653.01,527.81
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,598.34,487.01
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,543.61,443.85
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,477.89,390.36
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,410.81,333.57
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,320.44,255.67
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,238.82,172.81
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,92.88,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,28.85,18.34
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,46.17,33.16
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,66.04,50.06
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,88.39,69.03
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,111.16,88.33
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,135.3,108.73
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,191.91,153.95
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,261.98,211.13
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,313.27,253.24
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,375.3,303.61
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,327.45,265.47
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,256.79,206.97
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,278.68,224.36
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,301.19,241.88
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,194.36,155.55
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,83.88,64.25
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,121.35,94.96
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,159.79,125.93
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,97.75,75.32
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,38.14,26.16
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,24.64,14.94
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,11.15,3.68
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,50.25,36.39
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,89.67,69.24
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,76.85,58.67
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,64.23,48.26
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,52.09,38.21
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,39.96,28.11
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,96.45,75.75
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,160.55,129.22
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,143.55,115.43
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,126.77,101.76
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,108.65,86.65
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,90.58,71.38
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,72.21,55.77
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,53.58,39.7
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,36.45,24.67
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,19.49,9.15
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,10.01,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.95,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.85,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,5.55,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,9.26,2.24
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,13.43,6.02
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,17.61,9.77
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,21.32,13.05
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,25.05,16.28
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,18.55,10.58
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,12.05,4.88
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,12.06,4.86
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,12.06,4.84
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,11.6,4.42
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,11.14,4.0
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,78.71,62.05
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,148.27,120.75
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,121.7,98.18
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,95.3,75.81
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,122.33,98.42
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,149.9,121.24
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,97.75,77.46
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,47.46,34.91
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,94.43,74.74
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,143.81,116.23
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,149.18,120.72
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,154.72,125.42
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,116.99,93.93
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,80.11,62.93
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,74.96,58.69
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,69.81,54.42
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,53.0,40.14
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,36.22,25.76
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,32.5,22.61
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,28.77,19.42
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,24.58,15.8
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,20.4,12.15
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,16.21,8.48
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,12.04,4.77
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,8.33,1.42
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.62,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.38,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.63,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,13.44,5.3
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,22.26,13.25
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,32.97,22.83
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,43.68,32.38
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,54.83,42.11
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,65.98,51.68
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,47.86,35.96
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,29.7,20.17
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,27.85,18.51
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,26.0,16.86
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,19.96,11.6
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,13.93,6.36
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,14.86,7.13
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,15.79,7.88
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,39.99,28.54
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,64.25,49.09
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,177.17,144.26
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,295.45,241.14
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,277.26,225.9
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,248.12,202.05
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,223.4,181.79
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,198.41,161.15
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,143.42,115.64
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,89.68,70.58
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,110.0,87.68
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,131.08,105.32
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,70.76,54.66
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,13.92,6.29
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,132.51,109.0
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,265.67,221.49
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,242.3,202.4
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,218.93,183.31
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,189.79,158.6
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,160.93,133.78
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,130.43,107.33
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,100.3,80.74
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,67.09,51.04
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,30.2,17.62
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,13.82,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.39,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.77,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,4.16,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.55,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,6.94,0.44
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,8.34,1.66
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,17.15,9.39
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,25.98,17.08
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,55.8,42.79
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,85.77,68.18
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,102.35,82.01
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,119.1,95.88
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,129.76,104.56
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,140.51,113.3
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,103.43,82.24
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,67.05,51.61
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,120.05,96.02
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,175.09,141.1
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,169.16,136.05
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,163.17,131.16
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,244.51,198.59
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,322.22,261.58
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,196.59,159.67
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,72.65,56.1
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,98.59,78.02
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,125.97,100.84
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,126.99,101.84
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,128.21,103.07
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,114.81,92.07
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,101.41,81.0
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,91.18,72.53
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,80.96,63.98
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,316.82,269.02
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,498.65,417.65
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,428.03,356.88
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,360.51,298.13
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,280.37,227.15
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,207.48,152.15
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,78.95,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,15.25,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,21.21,11.26
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,44.41,22.51
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,90.83,48.98
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,143.98,89.03
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,197.49,135.64
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,256.11,189.16
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,312.09,241.71
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,370.02,295.32
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,425.31,345.85
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,480.3,394.85
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,371.31,307.83
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,203.87,166.4
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,242.59,198.34
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,278.52,227.48
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,255.12,207.72
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,222.67,180.49
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,180.51,145.28
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,138.1,109.76
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,128.41,101.75
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,118.71,93.73
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,136.62,108.57
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,154.96,123.72
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,136.59,108.64
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,118.29,93.6
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,100.57,78.98
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,82.96,64.38
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,86.99,67.9
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,91.18,71.55
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,92.02,72.41
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,93.04,73.44
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,83.29,65.49
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,73.55,57.45
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,306.13,259.93
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,485.97,408.32
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,414.26,346.65
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,345.53,286.72
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,254.63,206.67
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,173.66,127.15
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,62.36,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,14.3,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,22.73,12.33
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,44.51,25.22
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,85.39,48.9
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,135.41,86.47
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,185.3,129.24
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,239.87,177.69
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,292.94,225.78
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,348.62,275.27
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,271.84,220.41
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,146.04,118.55
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,157.56,127.99
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,169.33,137.22
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,175.55,141.83
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,181.82,146.49
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,277.63,225.2
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,382.43,308.51
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,381.83,306.45
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,370.44,296.74
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,375.7,300.34
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,380.67,303.64
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,447.84,356.68
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,505.29,401.23
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,514.38,407.81
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,510.4,405.22
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,374.36,299.65
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,226.29,180.8
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,364.71,295.49
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,488.41,392.87
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,460.5,370.24
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,432.17,348.38
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,400.68,324.15
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,368.55,299.07
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,435.43,352.63
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,483.0,387.86
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,412.4,333.31
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,344.89,279.25
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,259.32,207.18
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,183.69,133.67
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,85.16,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,22.45,11.72
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,37.95,26.93
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,56.28,43.45
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,75.7,60.73
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,96.24,78.6
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,118.29,97.72
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,98.66,81.17
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,77.27,62.68
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,85.75,69.86
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,94.27,76.99
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,122.85,101.59
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,151.88,126.36
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,183.81,153.66
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,217.07,182.0
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,248.8,208.92
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,275.56,231.56
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,283.08,237.71
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,290.58,243.88
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,263.53,221.12
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,226.18,189.52
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,271.47,228.53
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,308.42,260.29
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,284.23,239.68
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,259.68,218.79
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,331.46,282.31
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,416.05,355.56
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,399.57,342.09
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,382.58,328.37
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,281.8,241.75
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,184.5,156.53
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,166.69,141.38
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,149.07,126.17
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,128.56,108.23
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,108.3,90.3
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,86.06,70.5
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,63.95,50.57
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,44.44,32.77
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,23.92,13.39
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,11.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
